ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 00:00,2,0.000,ALERT,213.51,302.98,60.012,1461729603,"201051344000645","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,382011.8,382011.8,27974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729605,436508.00
04/27/2016 00:00,2,0.000,ALERT,212.16,299.97,59.991,1461729603,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,647132.3,647132.3,21583,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729607,436509.00
04/27/2016 00:00,2,0.000,ALERT,213.74,302.68,59.954,1461729603,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,372923.2,372923.2,28439,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729609,436510.00
04/27/2016 00:00,2,0.000,ALERT,213.06,302.68,60.002,1461729603,"201051344000469","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,374198.5,374198.5,28383,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729610,436511.00
04/27/2016 00:00,2,0.000,ALERT,211.93,300.87,60.002,1461729603,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,378390.0,378390.0,32941,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729612,436512.00
04/27/2016 00:00,2,0.000,ALERT,211.70,300.27,60.007,1461729603,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,657404.6,657404.6,21801,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729614,436513.00
04/27/2016 00:00,2,0.000,ALERT,212.16,300.87,60.007,1461729603,"201051344000585","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,384430.8,384430.8,32943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729616,436514.00
04/27/2016 00:00,2,0.000,ALERT,212.16,301.17,60.012,1461729603,"201051344001230","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,382133.2,382133.2,32739,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729618,436515.00
04/27/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1461729603,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,375715.3,375715.3,32912,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729619,436516.00
04/27/2016 00:00,2,0.000,ALERT,211.93,301.17,60.007,1461729603,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,387438.6,387438.6,32853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729621,436517.00
04/27/2016 00:00,2,0.000,ALERT,211.93,299.67,59.996,1461729603,"274151322000094","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,527993.9,527993.9,22741,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729623,436518.00
04/27/2016 00:00,2,0.000,ALERT,213.06,303.28,59.965,1461729603,"201051344000579","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,387805.0,387805.0,8456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729625,436519.00
04/27/2016 00:00,2,0.000,ALERT,212.16,301.17,60.007,1461729603,"201051344000890","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,384592.6,384592.6,32876,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729626,436520.00
04/27/2016 00:00,2,0.000,ALERT,212.38,301.17,59.991,1461729603,"201051344000438","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,386747.3,386747.3,32882,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729628,436521.00
04/27/2016 00:00,2,0.000,ALERT,212.61,300.57,59.996,1461729603,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,379819.4,379819.4,33033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729630,436522.00
04/27/2016 00:00,2,0.000,ALERT,212.16,300.57,60.002,1461729603,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,651550.0,651550.0,21865,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729632,436523.00
04/27/2016 00:00,2,0.000,ALERT,212.83,300.87,59.991,1461729603,"274151322000076","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,693235.9,693235.9,21860,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729634,436524.00
04/27/2016 00:00,2,0.000,ALERT,213.06,303.88,59.996,1461729603,"201051344000868","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,373279.1,373279.1,28114,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729636,436525.00
04/27/2016 00:00,2,0.000,ALERT,212.16,301.77,59.991,1461729603,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,686187.6,686187.6,21764,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729637,436526.00
04/27/2016 00:00,2,0.000,ALERT,212.83,302.68,59.991,1461729603,"201051344000988","219011344069620",0.00,2.00,0,297.26,304.18,0.0,0.0,0.000,370621.5,370621.5,28404,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729639,436527.00
04/27/2016 00:00,2,0.000,ALERT,212.16,300.27,60.034,1461729603,"201051344001025","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,384319.6,384319.6,32922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729641,436528.00
04/27/2016 00:00,2,0.000,ALERT,213.06,302.98,60.007,1461729603,"201051344000458","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,381272.4,381272.4,28327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729643,436529.00
04/27/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1461729603,"201051344000853","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,379730.7,379730.7,27921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729645,436530.00
04/27/2016 00:00,2,0.000,ALERT,212.61,300.87,60.002,1461729603,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,386264.5,386264.5,32751,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729647,436531.00
04/27/2016 00:00,2,0.000,ALERT,212.61,300.57,60.002,1461729603,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,383306.5,383306.5,32755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729649,436532.00
04/27/2016 00:00,2,0.000,ALERT,212.61,301.17,59.986,1461729603,"201051344001145","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,388474.2,388474.2,32613,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729650,436533.00
04/27/2016 00:00,2,0.000,ALERT,212.38,300.27,59.996,1461729603,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,380498.1,380498.1,32977,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729652,436534.00
04/27/2016 00:00,2,0.000,ALERT,211.70,299.97,60.002,1461729603,"274151322000088","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,630713.2,630713.2,21543,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729654,436535.00
04/27/2016 00:00,2,0.000,ALERT,212.61,299.37,60.018,1461729603,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,527760.3,527760.3,22949,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729656,436536.00
04/27/2016 00:00,2,0.000,ALERT,211.93,301.17,60.012,1461729603,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,376800.3,376800.3,32930,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729658,436537.00
04/27/2016 00:00,2,0.000,ALERT,212.61,303.58,60.002,1461729603,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,384579.5,384579.5,28365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729659,436538.00
04/27/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1461729603,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,383417.6,383417.6,32930,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729661,436539.00
04/27/2016 00:00,2,0.000,ALERT,211.93,300.57,59.996,1461729603,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,644540.2,644540.2,21570,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729663,436540.00
04/27/2016 00:00,2,0.000,ALERT,213.29,302.37,59.996,1461729603,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,372609.1,372609.1,28370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461729665,436541.00
04/27/2016 00:00,2,0.000,ALERT,212.38,301.47,59.981,1461729603,"201051344001093","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,382266.7,382266.7,32803,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729666,436542.00
04/27/2016 00:00,2,0.000,ALERT,213.06,302.98,59.996,1461729603,"201051344000900","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,387990.3,387990.3,27752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729668,436543.00
04/27/2016 00:00,2,0.000,ALERT,213.29,302.07,59.986,1461729603,"201051344000648","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,380519.9,380519.9,28061,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729670,436544.00
04/27/2016 00:00,2,0.000,ALERT,213.06,303.28,60.018,1461729603,"201051344000569","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,389283.4,389283.4,27688,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729672,436545.00
04/27/2016 00:00,2,0.000,ALERT,213.06,302.68,59.986,1461729603,"201051344000983","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,380880.3,380880.3,28158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729674,436546.00
04/27/2016 00:00,2,0.000,ALERT,213.29,302.68,60.002,1461729603,"201051344001158","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,375579.7,375579.7,28422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729675,436547.00
04/27/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1461729603,"201051344000576","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,382415.8,382415.8,27834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729677,436548.00
04/27/2016 00:00,2,0.000,ALERT,212.16,299.97,59.975,1461729603,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,618618.3,618618.3,21648,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461729679,436549.00
04/27/2016 00:15,2,0.000,ALERT,213.51,302.68,59.991,1461730503,"201051344000645","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,382011.8,382011.8,27976,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730505,436550.00
04/27/2016 00:15,2,0.000,ALERT,212.38,300.87,59.944,1461730503,"274151322000085","219011344069620",0.00,2.00,0,297.87,305.08,0.0,0.0,0.000,647132.3,647132.3,21585,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730507,436551.00
04/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.954,1461730503,"201051344000633","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,372923.2,372923.2,28441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730509,436552.00
04/27/2016 00:15,2,0.000,ALERT,213.06,302.37,59.996,1461730503,"201051344000469","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,374198.5,374198.5,28385,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730511,436553.00
04/27/2016 00:15,2,0.000,ALERT,212.16,300.87,59.949,1461730503,"201051344000646","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,378390.0,378390.0,32943,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730512,436554.00
04/27/2016 00:15,2,0.000,ALERT,212.16,301.77,59.922,1461730503,"274151322000052","219011344069620",0.00,2.00,0,297.57,305.08,0.0,0.0,0.000,657404.6,657404.6,21803,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730514,436555.00
04/27/2016 00:15,2,0.000,ALERT,212.38,300.87,59.965,1461730503,"201051344000585","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,384430.8,384430.8,32945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730516,436556.00
04/27/2016 00:15,2,0.000,ALERT,212.38,300.87,59.917,1461730503,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,382133.2,382133.2,32741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730518,436557.00
04/27/2016 00:15,2,0.000,ALERT,212.83,301.77,59.959,1461730503,"201051344000582","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,375715.3,375715.3,32914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730520,436558.00
04/27/2016 00:15,2,0.000,ALERT,211.93,300.87,59.944,1461730503,"201051344000955","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,387438.6,387438.6,32855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730521,436559.00
04/27/2016 00:15,2,0.000,ALERT,212.16,300.27,59.959,1461730503,"274151322000094","219011344069620",0.00,1.00,0,297.26,304.18,0.0,0.0,0.000,527993.9,527993.9,22743,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730523,436560.00
04/27/2016 00:15,2,0.000,ALERT,213.06,302.68,59.965,1461730503,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,387805.0,387805.0,8458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730525,436561.00
04/27/2016 00:15,2,0.000,ALERT,212.16,301.77,59.965,1461730503,"201051344000890","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,384592.6,384592.6,32878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730527,436562.00
04/27/2016 00:15,2,0.000,ALERT,212.38,300.87,59.959,1461730503,"201051344000438","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,386747.3,386747.3,32884,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730529,436563.00
04/27/2016 00:15,2,0.000,ALERT,212.61,300.57,59.996,1461730503,"201051344000417","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,379819.4,379819.4,33035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730530,436564.00
04/27/2016 00:15,2,0.000,ALERT,212.16,301.17,59.954,1461730503,"274151322000083","219011344069620",0.00,1.50,0,297.87,305.38,0.0,0.0,0.000,651550.0,651550.0,21867,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730532,436565.00
04/27/2016 00:15,2,0.000,ALERT,212.83,301.47,59.954,1461730503,"274151322000076","219011344069620",0.00,2.00,0,297.87,305.38,0.0,0.0,0.000,693235.9,693235.9,21862,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730534,436566.00
04/27/2016 00:15,2,0.000,ALERT,212.83,302.98,59.965,1461730503,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,373279.1,373279.1,28116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730536,436567.00
04/27/2016 00:15,2,0.000,ALERT,212.16,301.47,59.981,1461730503,"274151322000095","219011344069620",0.00,1.00,0,298.77,305.98,0.0,0.0,0.000,686187.6,686187.6,21766,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730538,436568.00
04/27/2016 00:15,2,0.000,ALERT,212.83,302.07,59.959,1461730503,"201051344000988","219011344069620",0.00,2.00,0,297.87,304.48,0.0,0.0,0.000,370621.5,370621.5,28406,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730540,436569.00
04/27/2016 00:15,2,0.000,ALERT,212.16,300.27,59.959,1461730503,"201051344001025","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,384319.6,384319.6,32924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730541,436570.00
04/27/2016 00:15,2,0.000,ALERT,212.83,302.68,59.944,1461730503,"201051344000458","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,381272.4,381272.4,28329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730543,436571.00
04/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.965,1461730503,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,379730.7,379730.7,27923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730545,436572.00
04/27/2016 00:15,2,0.000,ALERT,212.61,300.87,59.959,1461730503,"201051344000685","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,386264.5,386264.5,32753,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730547,436573.00
04/27/2016 00:15,2,0.000,ALERT,212.61,300.27,59.928,1461730503,"201051344000917","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,383306.5,383306.5,32757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730549,436574.00
04/27/2016 00:15,2,0.000,ALERT,212.38,300.87,59.938,1461730503,"201051344001145","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,388474.2,388474.2,32615,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730550,436575.00
04/27/2016 00:15,2,0.000,ALERT,212.38,299.97,59.991,1461730503,"201051344000651","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,380498.1,380498.1,32979,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730552,436576.00
04/27/2016 00:15,2,0.000,ALERT,211.70,300.87,59.949,1461730503,"274151322000088","219011344069620",0.00,2.50,0,297.26,304.18,0.0,0.0,0.000,630713.2,630713.2,21545,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730554,436577.00
04/27/2016 00:15,2,0.000,ALERT,212.61,299.67,59.959,1461730503,"274151322000068","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,527760.3,527760.3,22951,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730556,436578.00
04/27/2016 00:15,2,0.000,ALERT,211.93,300.87,59.949,1461730503,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,376800.3,376800.3,32932,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730558,436579.00
04/27/2016 00:15,2,0.000,ALERT,212.61,302.68,59.991,1461730503,"201051344000594","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,384579.5,384579.5,28367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730560,436580.00
04/27/2016 00:15,2,0.000,ALERT,212.38,300.27,59.959,1461730503,"201051344001203","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,383417.6,383417.6,32932,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730561,436581.00
04/27/2016 00:15,2,0.000,ALERT,211.93,300.57,59.949,1461730503,"274151322000054","219011344069620",0.00,3.00,0,297.57,304.78,0.0,0.0,0.000,644540.2,644540.2,21572,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730563,436582.00
04/27/2016 00:15,2,0.000,ALERT,213.06,302.07,59.949,1461730503,"201051344000867","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,372609.1,372609.1,28372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730565,436583.00
04/27/2016 00:15,2,0.000,ALERT,212.16,300.57,59.981,1461730503,"201051344001093","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,382266.7,382266.7,32805,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730567,436584.00
04/27/2016 00:15,2,0.000,ALERT,212.83,302.37,59.949,1461730503,"201051344000900","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,387990.3,387990.3,27754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730569,436585.00
04/27/2016 00:15,2,0.000,ALERT,213.06,301.17,59.954,1461730503,"201051344000648","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,380519.9,380519.9,28063,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730571,436586.00
04/27/2016 00:15,2,0.000,ALERT,213.06,302.68,59.944,1461730503,"201051344000569","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,389283.4,389283.4,27690,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730572,436587.00
04/27/2016 00:15,2,0.000,ALERT,212.83,302.68,59.949,1461730503,"201051344000983","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,380880.3,380880.3,28160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730574,436588.00
04/27/2016 00:15,2,0.000,ALERT,213.06,302.07,59.954,1461730503,"201051344001158","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,375579.7,375579.7,28424,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730576,436589.00
04/27/2016 00:15,2,0.000,ALERT,213.51,302.98,59.949,1461730503,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,382415.8,382415.8,27836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461730578,436590.00
04/27/2016 00:15,2,0.000,ALERT,212.16,299.67,59.949,1461730503,"274151322000087","219011344069620",0.00,3.00,0,296.66,303.88,0.0,0.0,0.000,618618.3,618618.3,21650,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461730580,436591.00
04/27/2016 00:30,2,0.000,ALERT,213.74,303.28,59.981,1461731404,"201051344000645","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,382011.8,382011.8,27978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731406,436592.00
04/27/2016 00:30,2,0.000,ALERT,212.38,301.47,59.970,1461731404,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,647132.3,647132.3,21587,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731408,436593.00
04/27/2016 00:30,2,0.000,ALERT,213.74,302.68,59.986,1461731404,"201051344000633","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,372923.2,372923.2,28443,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461731409,436594.00
04/27/2016 00:30,2,0.000,ALERT,213.06,302.68,59.986,1461731404,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,374198.5,374198.5,28387,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461731411,436595.00
04/27/2016 00:30,2,0.000,ALERT,212.16,300.57,59.954,1461731404,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,378390.0,378390.0,32945,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731413,436596.00
04/27/2016 00:30,2,0.000,ALERT,211.93,301.47,59.965,1461731404,"274151322000052","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,657404.6,657404.6,21805,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731415,436597.00
04/27/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1461731404,"201051344000585","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,384430.8,384430.8,32947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731417,436598.00
04/27/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1461731404,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,382133.2,382133.2,32743,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731418,436599.00
04/27/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1461731404,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,375715.3,375715.3,32916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461731420,436600.00
04/27/2016 00:30,2,0.000,ALERT,212.16,301.17,59.986,1461731404,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,387438.6,387438.6,32857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731422,436601.00
04/27/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1461731404,"274151322000094","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,527993.9,527993.9,22745,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731424,436602.00
04/27/2016 00:30,2,0.000,ALERT,213.06,303.28,60.007,1461731404,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,387805.0,387805.0,8460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731426,436603.00
04/27/2016 00:30,2,0.000,ALERT,212.16,301.17,59.954,1461731404,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,384592.6,384592.6,32880,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731428,436604.00
04/27/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1461731404,"201051344000438","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,386747.3,386747.3,32886,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731429,436605.00
04/27/2016 00:30,2,0.000,ALERT,212.61,300.27,59.986,1461731404,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,379819.4,379819.4,33037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731431,436606.00
04/27/2016 00:30,2,0.000,ALERT,212.38,301.47,59.981,1461731404,"274151322000083","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,651550.0,651550.0,21869,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731433,436607.00
04/27/2016 00:30,2,0.000,ALERT,212.83,301.17,59.975,1461731404,"274151322000076","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,693235.9,693235.9,21864,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731435,436608.00
04/27/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1461731404,"201051344000868","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,373279.1,373279.1,28118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731437,436609.00
04/27/2016 00:30,2,0.000,ALERT,212.16,302.07,59.986,1461731404,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,686187.6,686187.6,21768,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731438,436610.00
04/27/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1461731404,"201051344000988","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,370621.5,370621.5,28408,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731440,436611.00
04/27/2016 00:30,2,0.000,ALERT,212.16,300.27,59.986,1461731404,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,384319.6,384319.6,32926,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731442,436612.00
04/27/2016 00:30,2,0.000,ALERT,212.83,302.98,59.991,1461731404,"201051344000458","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,381272.4,381272.4,28331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731444,436613.00
04/27/2016 00:30,2,0.000,ALERT,213.51,302.68,59.981,1461731404,"201051344000853","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,379730.7,379730.7,27925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731446,436614.00
04/27/2016 00:30,2,0.000,ALERT,212.83,300.87,59.975,1461731404,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,386264.5,386264.5,32755,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731447,436615.00
04/27/2016 00:30,2,0.000,ALERT,212.61,300.57,59.986,1461731404,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,383306.5,383306.5,32759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731449,436616.00
04/27/2016 00:30,2,0.000,ALERT,212.61,301.17,59.975,1461731404,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,388474.2,388474.2,32617,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731451,436617.00
04/27/2016 00:30,2,0.000,ALERT,212.61,300.57,59.933,1461731404,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,380498.1,380498.1,32981,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731453,436618.00
04/27/2016 00:30,2,0.000,ALERT,211.70,300.57,59.965,1461731404,"274151322000088","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,630713.2,630713.2,21547,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731455,436619.00
04/27/2016 00:30,2,0.000,ALERT,213.06,300.57,59.938,1461731404,"274151322000068","219011344069620",0.00,3.00,0,298.47,301.47,0.0,0.0,0.000,527760.3,527760.3,22953,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731456,436620.00
04/27/2016 00:30,2,0.000,ALERT,212.16,300.57,59.975,1461731404,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,376800.3,376800.3,32934,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731458,436621.00
04/27/2016 00:30,2,0.000,ALERT,212.83,303.28,59.965,1461731404,"201051344000594","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,384579.5,384579.5,28369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731460,436622.00
04/27/2016 00:30,2,0.000,ALERT,212.61,300.87,59.975,1461731404,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,383417.6,383417.6,32934,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461731462,436623.00
04/27/2016 00:30,2,0.000,ALERT,211.93,301.17,59.970,1461731404,"274151322000054","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,644540.2,644540.2,21574,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731464,436624.00
04/27/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1461731404,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,372609.1,372609.1,28374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461731465,436625.00
04/27/2016 00:30,2,0.000,ALERT,212.38,300.87,59.965,1461731404,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,382266.7,382266.7,32807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731467,436626.00
04/27/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1461731404,"201051344000900","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,387990.3,387990.3,27756,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731469,436627.00
04/27/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1461731404,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,380519.9,380519.9,28065,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731471,436628.00
04/27/2016 00:30,2,0.000,ALERT,213.06,303.28,59.965,1461731404,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,389283.4,389283.4,27692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731473,436629.00
04/27/2016 00:30,2,0.000,ALERT,213.06,302.98,59.975,1461731404,"201051344000983","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,380880.3,380880.3,28162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461731474,436630.00
04/27/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1461731404,"201051344001158","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,375579.7,375579.7,28426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731477,436631.00
04/27/2016 00:30,2,0.000,ALERT,213.51,302.98,59.965,1461731404,"201051344000576","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,382415.8,382415.8,27838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461731479,436632.00
04/27/2016 00:30,2,0.000,ALERT,212.38,300.27,59.954,1461731404,"274151322000087","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,618618.3,618618.3,21652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461731480,436633.00
04/27/2016 00:45,2,0.000,ALERT,213.74,302.37,59.970,1461732304,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,382011.8,382011.8,27980,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732306,436634.00
04/27/2016 00:45,2,0.000,ALERT,212.38,300.57,59.959,1461732304,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,647132.3,647132.3,21589,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732308,436635.00
04/27/2016 00:45,2,0.000,ALERT,213.51,302.07,59.965,1461732304,"201051344000633","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,372923.2,372923.2,28445,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732309,436636.00
04/27/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1461732304,"201051344000469","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,374198.5,374198.5,28389,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732311,436637.00
04/27/2016 00:45,2,0.000,ALERT,212.38,300.87,59.965,1461732304,"201051344000646","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,378390.0,378390.0,32947,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732313,436638.00
04/27/2016 00:45,2,0.000,ALERT,211.93,300.87,59.970,1461732304,"274151322000052","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,657404.6,657404.6,21807,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732315,436639.00
04/27/2016 00:45,2,0.000,ALERT,212.83,301.47,59.970,1461732304,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,384430.8,384430.8,32949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732317,436640.00
04/27/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1461732304,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,382133.2,382133.2,32745,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732318,436641.00
04/27/2016 00:45,2,0.000,ALERT,213.06,302.07,59.954,1461732304,"201051344000582","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,375715.3,375715.3,32918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732320,436642.00
04/27/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1461732304,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,387438.6,387438.6,32859,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732322,436643.00
04/27/2016 00:45,2,0.000,ALERT,212.38,299.97,59.959,1461732304,"274151322000094","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,527993.9,527993.9,22747,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732324,436644.00
04/27/2016 00:45,2,0.000,ALERT,213.06,302.98,59.959,1461732304,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,387805.0,387805.0,8462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732326,436645.00
04/27/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1461732304,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,384592.6,384592.6,32882,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732327,436646.00
04/27/2016 00:45,2,0.000,ALERT,212.61,301.17,59.954,1461732304,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,386747.3,386747.3,32888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732329,436647.00
04/27/2016 00:45,2,0.000,ALERT,212.61,300.87,59.975,1461732304,"201051344000417","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,379819.4,379819.4,33039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732331,436648.00
04/27/2016 00:45,2,0.000,ALERT,212.38,300.87,59.965,1461732304,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,651550.0,651550.0,21871,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732333,436649.00
04/27/2016 00:45,2,0.000,ALERT,212.83,301.17,59.949,1461732304,"274151322000076","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,693235.9,693235.9,21866,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732335,436650.00
04/27/2016 00:45,2,0.000,ALERT,213.06,303.58,59.944,1461732304,"201051344000868","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,373279.1,373279.1,28120,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732337,436651.00
04/27/2016 00:45,2,0.000,ALERT,212.16,301.77,59.959,1461732304,"274151322000095","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,686187.6,686187.6,21770,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732339,436652.00
