ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 00:45,2,0.000,ALERT,212.83,302.68,59.970,1461732304,"201051344000988","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,370621.5,370621.5,28410,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732341,436653.00
04/27/2016 00:45,2,0.000,ALERT,212.38,300.57,59.970,1461732304,"201051344001025","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,384319.6,384319.6,32928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732343,436654.00
04/27/2016 00:45,2,0.000,ALERT,213.06,302.98,59.933,1461732304,"201051344000458","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,381272.4,381272.4,28333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732344,436655.00
04/27/2016 00:45,2,0.000,ALERT,213.74,302.68,59.965,1461732304,"201051344000853","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,379730.7,379730.7,27927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732346,436656.00
04/27/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1461732304,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,386264.5,386264.5,32757,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732348,436657.00
04/27/2016 00:45,2,0.000,ALERT,212.83,300.57,59.970,1461732304,"201051344000917","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,383306.5,383306.5,32761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732350,436658.00
04/27/2016 00:45,2,0.000,ALERT,212.83,301.47,59.975,1461732304,"201051344001145","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,388474.2,388474.2,32619,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732351,436659.00
04/27/2016 00:45,2,0.000,ALERT,212.61,300.57,59.981,1461732304,"201051344000651","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,380498.1,380498.1,32983,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732353,436660.00
04/27/2016 00:45,2,0.000,ALERT,212.16,300.87,59.981,1461732304,"274151322000088","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,630713.2,630713.2,21549,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732355,436661.00
04/27/2016 00:45,2,0.000,ALERT,213.29,300.27,59.970,1461732304,"274151322000068","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,527760.3,527760.3,22955,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732357,436662.00
04/27/2016 00:45,2,0.000,ALERT,212.16,301.17,59.981,1461732304,"201051344001135","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,376800.3,376800.3,32936,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732359,436663.00
04/27/2016 00:45,2,0.000,ALERT,212.83,303.28,59.981,1461732304,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,384579.5,384579.5,28371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732360,436664.00
04/27/2016 00:45,2,0.000,ALERT,212.61,300.57,59.986,1461732304,"201051344001203","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,383417.6,383417.6,32936,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732362,436665.00
04/27/2016 00:45,2,0.000,ALERT,212.38,301.77,59.981,1461732304,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,644540.2,644540.2,21576,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732364,436666.00
04/27/2016 00:45,2,0.000,ALERT,213.51,302.37,60.018,1461732304,"201051344000867","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,372609.1,372609.1,28376,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732366,436667.00
04/27/2016 00:45,2,0.000,ALERT,212.61,301.17,59.986,1461732304,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,382266.7,382266.7,32809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732368,436668.00
04/27/2016 00:45,2,0.000,ALERT,213.06,302.98,60.018,1461732304,"201051344000900","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,387990.3,387990.3,27758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732369,436669.00
04/27/2016 00:45,2,0.000,ALERT,213.51,302.07,59.991,1461732304,"201051344000648","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,380519.9,380519.9,28067,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732371,436670.00
04/27/2016 00:45,2,0.000,ALERT,213.06,303.28,59.996,1461732304,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,389283.4,389283.4,27694,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732373,436671.00
04/27/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1461732304,"201051344000983","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,380880.3,380880.3,28164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732375,436672.00
04/27/2016 00:45,2,0.000,ALERT,213.29,302.68,59.996,1461732304,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,375579.7,375579.7,28428,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732377,436673.00
04/27/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1461732304,"201051344000576","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,382415.8,382415.8,27840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461732379,436674.00
04/27/2016 00:45,2,0.000,ALERT,212.61,300.27,59.986,1461732304,"274151322000087","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,618618.3,618618.3,21654,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461732380,436675.00
04/27/2016 01:00,2,0.000,ALERT,213.96,302.98,59.981,1461733203,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,382011.8,382011.8,27982,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733205,436676.00
04/27/2016 01:00,2,0.000,ALERT,212.61,301.17,59.954,1461733203,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,647132.3,647132.3,21591,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733207,436677.00
04/27/2016 01:00,2,0.000,ALERT,213.96,302.68,59.954,1461733203,"201051344000633","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,372923.2,372923.2,28447,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733209,436678.00
04/27/2016 01:00,2,0.000,ALERT,213.29,302.98,59.901,1461733203,"201051344000469","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,374198.5,374198.5,28391,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733211,436679.00
04/27/2016 01:00,2,0.000,ALERT,212.61,301.17,59.928,1461733203,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,378390.0,378390.0,32949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733212,436680.00
04/27/2016 01:00,2,0.000,ALERT,212.16,301.77,59.949,1461733203,"274151322000052","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,657404.6,657404.6,21809,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733214,436681.00
04/27/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1461733203,"201051344000585","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,384430.8,384430.8,32951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733216,436682.00
04/27/2016 01:00,2,0.000,ALERT,212.83,301.77,59.933,1461733203,"201051344001230","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,382133.2,382133.2,32747,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733218,436683.00
04/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.959,1461733203,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,375715.3,375715.3,32920,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733220,436684.00
04/27/2016 01:00,2,0.000,ALERT,212.38,301.47,59.938,1461733203,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,387438.6,387438.6,32861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733221,436685.00
04/27/2016 01:00,2,0.000,ALERT,212.38,300.57,59.996,1461733203,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,527993.9,527993.9,22749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733223,436686.00
04/27/2016 01:00,2,0.000,ALERT,213.51,304.18,59.959,1461733203,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,387805.0,387805.0,8464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733225,436687.00
04/27/2016 01:00,2,0.000,ALERT,212.83,302.07,59.954,1461733203,"201051344000890","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,384592.6,384592.6,32884,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733227,436688.00
04/27/2016 01:00,2,0.000,ALERT,213.06,301.47,59.949,1461733203,"201051344000438","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,386747.3,386747.3,32890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733229,436689.00
04/27/2016 01:00,2,0.000,ALERT,213.06,301.17,59.959,1461733203,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,379819.4,379819.4,33041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733231,436690.00
04/27/2016 01:00,2,0.000,ALERT,212.83,301.77,59.944,1461733203,"274151322000083","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,651550.0,651550.0,21873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733232,436691.00
04/27/2016 01:00,2,0.000,ALERT,213.06,301.77,59.949,1461733203,"274151322000076","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,693235.9,693235.9,21868,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733234,436692.00
04/27/2016 01:00,2,0.000,ALERT,213.51,304.18,59.907,1461733203,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,373279.1,373279.1,28122,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733236,436693.00
04/27/2016 01:00,2,0.000,ALERT,212.61,302.37,59.949,1461733203,"274151322000095","219011344069620",0.00,1.50,0,300.57,303.58,0.0,0.0,0.000,686187.6,686187.6,21772,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733238,436694.00
04/27/2016 01:00,2,0.000,ALERT,213.29,303.28,59.917,1461733203,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,370621.5,370621.5,28412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733240,436695.00
04/27/2016 01:00,2,0.000,ALERT,212.61,300.57,59.949,1461733203,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,384319.6,384319.6,32930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733242,436696.00
04/27/2016 01:00,2,0.000,ALERT,213.29,303.58,59.949,1461733203,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,381272.4,381272.4,28335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733243,436697.00
04/27/2016 01:00,2,0.000,ALERT,213.96,303.28,59.954,1461733203,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,379730.7,379730.7,27929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733245,436698.00
04/27/2016 01:00,2,0.000,ALERT,213.29,301.47,59.949,1461733203,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,386264.5,386264.5,32759,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733247,436699.00
04/27/2016 01:00,2,0.000,ALERT,213.06,300.87,59.959,1461733203,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,383306.5,383306.5,32763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733249,436700.00
04/27/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1461733203,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,388474.2,388474.2,32621,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733251,436701.00
04/27/2016 01:00,2,0.000,ALERT,213.06,300.57,59.981,1461733203,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,380498.1,380498.1,32985,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733252,436702.00
04/27/2016 01:00,2,0.000,ALERT,212.38,300.87,59.965,1461733203,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,630713.2,630713.2,21551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733254,436703.00
04/27/2016 01:00,2,0.000,ALERT,213.06,300.87,59.965,1461733203,"274151322000068","219011344069620",0.00,3.30,0,298.77,301.77,0.0,0.0,0.000,527760.3,527760.3,22957,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733256,436704.00
04/27/2016 01:00,2,0.000,ALERT,212.61,301.47,59.938,1461733203,"201051344001135","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,376800.3,376800.3,32938,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733258,436705.00
04/27/2016 01:00,2,0.000,ALERT,213.29,304.18,59.938,1461733203,"201051344000594","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,384579.5,384579.5,28373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733260,436706.00
04/27/2016 01:00,2,0.000,ALERT,213.06,301.17,59.933,1461733203,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,383417.6,383417.6,32938,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733262,436707.00
04/27/2016 01:00,2,0.000,ALERT,212.38,301.77,59.907,1461733203,"274151322000054","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,644540.2,644540.2,21578,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733264,436708.00
04/27/2016 01:00,2,0.000,ALERT,213.74,302.98,59.938,1461733203,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,372609.1,372609.1,28378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733265,436709.00
04/27/2016 01:00,2,0.000,ALERT,212.83,301.47,59.949,1461733203,"201051344001093","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,382266.7,382266.7,32811,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733267,436710.00
04/27/2016 01:00,2,0.000,ALERT,213.51,303.28,59.949,1461733203,"201051344000900","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,387990.3,387990.3,27760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733269,436711.00
04/27/2016 01:00,2,0.000,ALERT,213.74,302.68,59.896,1461733203,"201051344000648","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,380519.9,380519.9,28069,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733271,436712.00
04/27/2016 01:00,2,0.000,ALERT,213.29,303.58,59.944,1461733203,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,389283.4,389283.4,27696,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733273,436713.00
04/27/2016 01:00,2,0.000,ALERT,213.51,303.58,59.949,1461733203,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,380880.3,380880.3,28166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733274,436714.00
04/27/2016 01:00,2,0.000,ALERT,213.74,303.58,59.944,1461733203,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,375579.7,375579.7,28430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733276,436715.00
04/27/2016 01:00,2,0.000,ALERT,213.96,303.88,59.917,1461733203,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,382415.8,382415.8,27842,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461733278,436716.00
04/27/2016 01:00,2,0.000,ALERT,212.83,301.17,59.944,1461733203,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,618618.3,618618.3,21656,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461733280,436717.00
04/27/2016 01:15,2,0.000,ALERT,214.19,303.58,59.986,1461734103,"201051344000645","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,382011.8,382011.8,27984,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734105,436718.00
04/27/2016 01:15,2,0.000,ALERT,212.83,301.17,59.981,1461734103,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,647132.3,647132.3,21593,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734107,436719.00
04/27/2016 01:15,2,0.000,ALERT,214.41,303.28,59.986,1461734103,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,372923.2,372923.2,28449,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734109,436720.00
04/27/2016 01:15,2,0.000,ALERT,213.74,303.28,59.986,1461734103,"201051344000469","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,374198.5,374198.5,28393,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734111,436721.00
04/27/2016 01:15,2,0.000,ALERT,213.06,301.47,59.991,1461734103,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,378390.0,378390.0,32951,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734113,436722.00
04/27/2016 01:15,2,0.000,ALERT,212.38,301.77,59.975,1461734103,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,657404.6,657404.6,21811,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461734114,436723.00
04/27/2016 01:15,2,0.000,ALERT,213.29,301.77,59.991,1461734103,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,384430.8,384430.8,32953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734116,436724.00
04/27/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1461734103,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,382133.2,382133.2,32749,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734118,436725.00
04/27/2016 01:15,2,0.000,ALERT,213.74,302.37,60.034,1461734103,"201051344000582","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,375715.3,375715.3,32922,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734120,436726.00
04/27/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1461734103,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,387438.6,387438.6,32863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734122,436727.00
04/27/2016 01:15,2,0.000,ALERT,212.83,300.57,59.975,1461734103,"274151322000094","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,527993.9,527993.9,22751,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734124,436728.00
04/27/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1461734103,"201051344000579","219011344069620",0.00,2.00,0,302.37,305.68,0.0,0.0,0.000,387805.0,387805.0,8466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461734126,436729.00
04/27/2016 01:15,2,0.000,ALERT,213.29,302.07,60.028,1461734103,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,384592.6,384592.6,32886,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734128,436730.00
04/27/2016 01:15,2,0.000,ALERT,213.29,301.47,59.981,1461734103,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,386747.3,386747.3,32892,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734129,436731.00
04/27/2016 01:15,2,0.000,ALERT,213.51,301.17,59.981,1461734103,"201051344000417","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,379819.4,379819.4,33043,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734131,436732.00
04/27/2016 01:15,2,0.000,ALERT,213.06,301.17,60.002,1461734103,"274151322000083","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,651550.0,651550.0,21875,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461734133,436733.00
04/27/2016 01:15,2,0.000,ALERT,213.29,300.57,59.975,1461734103,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,693235.9,693235.9,21870,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734135,436734.00
04/27/2016 01:15,2,0.000,ALERT,213.74,304.18,59.975,1461734103,"201051344000868","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,373279.1,373279.1,28124,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734137,436735.00
04/27/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1461734103,"274151322000095","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,686187.6,686187.6,21774,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734138,436736.00
04/27/2016 01:15,2,0.000,ALERT,213.51,303.28,59.981,1461734103,"201051344000988","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,370621.5,370621.5,28414,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734140,436737.00
04/27/2016 01:15,2,0.000,ALERT,213.06,300.87,59.981,1461734103,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,384319.6,384319.6,32932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734142,436738.00
04/27/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1461734103,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,381272.4,381272.4,28337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734144,436739.00
04/27/2016 01:15,2,0.000,ALERT,214.19,303.58,59.970,1461734103,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,379730.7,379730.7,27931,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461734146,436740.00
04/27/2016 01:15,2,0.000,ALERT,213.74,302.07,59.965,1461734103,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,386264.5,386264.5,32761,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461734147,436741.00
04/27/2016 01:15,2,0.000,ALERT,213.51,301.17,59.970,1461734103,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,383306.5,383306.5,32765,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734149,436742.00
04/27/2016 01:15,2,0.000,ALERT,213.51,302.07,60.007,1461734103,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,388474.2,388474.2,32623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734151,436743.00
04/27/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1461734103,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,380498.1,380498.1,32987,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734153,436744.00
04/27/2016 01:15,2,0.000,ALERT,212.38,300.57,59.933,1461734103,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,630713.2,630713.2,21553,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734155,436745.00
04/27/2016 01:15,2,0.000,ALERT,213.29,300.57,59.949,1461734103,"274151322000068","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,527760.3,527760.3,22959,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734156,436746.00
04/27/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1461734103,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,376800.3,376800.3,32940,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734158,436747.00
04/27/2016 01:15,2,0.000,ALERT,213.29,303.58,59.949,1461734103,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,384579.5,384579.5,28375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461734160,436748.00
04/27/2016 01:15,2,0.000,ALERT,213.29,301.47,59.959,1461734103,"201051344001203","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,383417.6,383417.6,32940,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461734162,436749.00
04/27/2016 01:15,2,0.000,ALERT,212.61,301.17,59.944,1461734103,"274151322000054","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,644540.2,644540.2,21580,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734164,436750.00
04/27/2016 01:15,2,0.000,ALERT,213.96,302.98,59.954,1461734103,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,372609.1,372609.1,28380,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734165,436751.00
04/27/2016 01:15,2,0.000,ALERT,213.29,301.47,60.002,1461734103,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,382266.7,382266.7,32813,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734167,436752.00
04/27/2016 01:15,2,0.000,ALERT,213.74,303.58,59.912,1461734103,"201051344000900","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,387990.3,387990.3,27762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734169,436753.00
04/27/2016 01:15,2,0.000,ALERT,213.96,302.98,59.907,1461734103,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,380519.9,380519.9,28071,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734171,436754.00
04/27/2016 01:15,2,0.000,ALERT,213.74,303.88,59.944,1461734103,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,389283.4,389283.4,27698,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734173,436755.00
04/27/2016 01:15,2,0.000,ALERT,213.74,303.28,59.949,1461734103,"201051344000983","219011344069620",0.00,1.50,0,302.07,305.38,0.0,0.0,0.000,380880.3,380880.3,28168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734174,436756.00
04/27/2016 01:15,2,0.000,ALERT,213.96,303.28,59.954,1461734103,"201051344001158","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,375579.7,375579.7,28432,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734176,436757.00
04/27/2016 01:15,2,0.000,ALERT,214.19,303.58,59.949,1461734103,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,382415.8,382415.8,27844,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734178,436758.00
04/27/2016 01:15,2,0.000,ALERT,212.83,300.27,59.954,1461734103,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,618618.3,618618.3,21658,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461734180,436759.00
04/27/2016 01:30,2,0.000,ALERT,214.41,304.18,59.986,1461735003,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,382011.8,382011.8,27986,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735005,436760.00
04/27/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1461735003,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,647132.3,647132.3,21595,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735007,436761.00
04/27/2016 01:30,2,0.000,ALERT,214.41,303.88,59.965,1461735003,"201051344000633","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,372923.2,372923.2,28451,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735009,436762.00
04/27/2016 01:30,2,0.000,ALERT,213.96,303.88,59.944,1461735003,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,374198.5,374198.5,28395,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735010,436763.00
04/27/2016 01:30,2,0.000,ALERT,213.29,301.77,59.991,1461735003,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,378390.0,378390.0,32953,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735012,436764.00
04/27/2016 01:30,2,0.000,ALERT,213.06,302.07,60.018,1461735003,"274151322000052","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,657404.6,657404.6,21813,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735014,436765.00
04/27/2016 01:30,2,0.000,ALERT,213.51,302.07,59.981,1461735003,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,384430.8,384430.8,32955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735016,436766.00
04/27/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1461735003,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,382133.2,382133.2,32751,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735018,436767.00
04/27/2016 01:30,2,0.000,ALERT,213.74,302.98,60.002,1461735003,"201051344000582","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,375715.3,375715.3,32924,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735020,436768.00
04/27/2016 01:30,2,0.000,ALERT,212.83,302.07,59.981,1461735003,"201051344000955","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,387438.6,387438.6,32865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735022,436769.00
04/27/2016 01:30,2,0.000,ALERT,213.06,301.17,59.986,1461735003,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,527993.9,527993.9,22753,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735024,436770.00
04/27/2016 01:30,2,0.000,ALERT,213.96,304.78,59.991,1461735003,"201051344000579","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,387805.0,387805.0,8468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735025,436771.00
04/27/2016 01:30,2,0.000,ALERT,213.06,302.07,59.981,1461735003,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,384592.6,384592.6,32888,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735027,436772.00
04/27/2016 01:30,2,0.000,ALERT,213.29,301.77,59.944,1461735003,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,386747.3,386747.3,32894,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735029,436773.00
04/27/2016 01:30,2,0.000,ALERT,213.51,301.17,60.002,1461735003,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,379819.4,379819.4,33045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735031,436774.00
04/27/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1461735003,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,651550.0,651550.0,21877,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735033,436775.00
04/27/2016 01:30,2,0.000,ALERT,213.74,302.37,59.981,1461735003,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,693235.9,693235.9,21872,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735034,436776.00
04/27/2016 01:30,2,0.000,ALERT,213.96,304.78,59.981,1461735003,"201051344000868","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,373279.1,373279.1,28126,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735036,436777.00
04/27/2016 01:30,2,0.000,ALERT,213.06,302.68,59.970,1461735003,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,686187.6,686187.6,21776,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735038,436778.00
04/27/2016 01:30,2,0.000,ALERT,213.74,303.88,59.970,1461735003,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,370621.5,370621.5,28416,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735040,436779.00
04/27/2016 01:30,2,0.000,ALERT,213.06,301.17,59.970,1461735003,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,384319.6,384319.6,32934,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735042,436780.00
04/27/2016 01:30,2,0.000,ALERT,213.96,304.18,60.007,1461735003,"201051344000458","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,381272.4,381272.4,28339,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735044,436781.00
04/27/2016 01:30,2,0.000,ALERT,214.64,304.18,59.975,1461735003,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,379730.7,379730.7,27933,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735046,436782.00
04/27/2016 01:30,2,0.000,ALERT,213.74,302.07,59.975,1461735003,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,386264.5,386264.5,32763,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735047,436783.00
04/27/2016 01:30,2,0.000,ALERT,213.51,301.77,59.975,1461735003,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,383306.5,383306.5,32767,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735049,436784.00
04/27/2016 01:30,2,0.000,ALERT,213.74,302.37,59.986,1461735003,"201051344001145","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,388474.2,388474.2,32625,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735051,436785.00
04/27/2016 01:30,2,0.000,ALERT,213.51,301.17,59.986,1461735003,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,380498.1,380498.1,32989,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735053,436786.00
04/27/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1461735003,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,630713.2,630713.2,21555,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735055,436787.00
04/27/2016 01:30,2,0.000,ALERT,213.74,301.17,59.975,1461735003,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,527760.3,527760.3,22961,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735056,436788.00
04/27/2016 01:30,2,0.000,ALERT,213.06,301.77,59.986,1461735003,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,376800.3,376800.3,32942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735058,436789.00
04/27/2016 01:30,2,0.000,ALERT,213.74,304.78,59.975,1461735003,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,384579.5,384579.5,28377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735060,436790.00
04/27/2016 01:30,2,0.000,ALERT,213.51,301.77,59.991,1461735003,"201051344001203","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,383417.6,383417.6,32942,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735062,436791.00
04/27/2016 01:30,2,0.000,ALERT,213.06,302.68,59.933,1461735003,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,644540.2,644540.2,21582,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735064,436792.00
04/27/2016 01:30,2,0.000,ALERT,214.19,303.88,59.981,1461735003,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,372609.1,372609.1,28382,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735065,436793.00
04/27/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1461735003,"201051344001093","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,382266.7,382266.7,32815,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735067,436794.00
04/27/2016 01:30,2,0.000,ALERT,213.96,304.18,59.965,1461735003,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,387990.3,387990.3,27764,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735069,436795.00
04/27/2016 01:30,2,0.000,ALERT,214.19,303.58,59.981,1461735003,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,380519.9,380519.9,28073,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735071,436796.00
04/27/2016 01:30,2,0.000,ALERT,213.96,304.78,59.954,1461735003,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,389283.4,389283.4,27700,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735073,436797.00
