ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 01:30,2,0.000,ALERT,213.96,304.18,59.970,1461735003,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,380880.3,380880.3,28170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735074,436798.00
04/27/2016 01:30,2,0.000,ALERT,214.19,304.18,59.975,1461735003,"201051344001158","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,375579.7,375579.7,28434,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735076,436799.00
04/27/2016 01:30,2,0.000,ALERT,214.41,304.48,59.975,1461735003,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,382415.8,382415.8,27846,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735078,436800.00
04/27/2016 01:30,2,0.000,ALERT,213.29,300.87,59.965,1461735003,"274151322000087","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,618618.3,618618.3,21660,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735080,436801.00
04/27/2016 01:45,2,0.000,ALERT,213.51,302.68,59.954,1461735903,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,382011.8,382011.8,27988,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735905,436802.00
04/27/2016 01:45,2,0.000,ALERT,212.61,300.57,59.981,1461735903,"274151322000085","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,647132.3,647132.3,21597,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735907,436803.00
04/27/2016 01:45,2,0.000,ALERT,213.74,302.37,59.981,1461735903,"201051344000633","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,372923.2,372923.2,28453,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735909,436804.00
04/27/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1461735903,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,374198.5,374198.5,28397,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735911,436805.00
04/27/2016 01:45,2,0.000,ALERT,211.70,299.97,59.981,1461735903,"201051344000646","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,378390.0,378390.0,32955,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735912,436806.00
04/27/2016 01:45,2,0.000,ALERT,211.93,301.17,59.981,1461735903,"274151322000052","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,657404.6,657404.6,21815,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735914,436807.00
04/27/2016 01:45,2,0.000,ALERT,212.16,299.97,59.975,1461735903,"201051344000585","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,384430.8,384430.8,32957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735916,436808.00
04/27/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1461735903,"201051344001230","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,382133.2,382133.2,32753,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735918,436809.00
04/27/2016 01:45,2,0.000,ALERT,212.61,300.87,60.002,1461735903,"201051344000582","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,375715.3,375715.3,32926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735920,436810.00
04/27/2016 01:45,2,0.000,ALERT,211.70,299.67,59.970,1461735903,"201051344000955","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,387438.6,387438.6,32867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735922,436811.00
04/27/2016 01:45,2,0.000,ALERT,212.38,299.97,59.970,1461735903,"274151322000094","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,527993.9,527993.9,22755,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735923,436812.00
04/27/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1461735903,"201051344000579","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,387805.0,387805.0,8470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735925,436813.00
04/27/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1461735903,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,384592.6,384592.6,32890,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735927,436814.00
04/27/2016 01:45,2,0.000,ALERT,212.16,299.97,59.986,1461735903,"201051344000438","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,386747.3,386747.3,32896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735929,436815.00
04/27/2016 01:45,2,0.000,ALERT,212.38,299.37,59.981,1461735903,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,379819.4,379819.4,33047,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735931,436816.00
04/27/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1461735903,"274151322000083","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,651550.0,651550.0,21879,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735933,436817.00
04/27/2016 01:45,2,0.000,ALERT,212.83,300.87,59.975,1461735903,"274151322000076","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,693235.9,693235.9,21874,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735934,436818.00
04/27/2016 01:45,2,0.000,ALERT,213.06,303.58,59.970,1461735903,"201051344000868","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,373279.1,373279.1,28128,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735936,436819.00
04/27/2016 01:45,2,0.000,ALERT,212.38,302.07,59.965,1461735903,"274151322000095","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,686187.6,686187.6,21778,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735938,436820.00
04/27/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1461735903,"201051344000988","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,370621.5,370621.5,28418,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735940,436821.00
04/27/2016 01:45,2,0.000,ALERT,211.93,299.37,59.986,1461735903,"201051344001025","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,384319.6,384319.6,32936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735942,436822.00
04/27/2016 01:45,2,0.000,ALERT,213.29,303.28,60.007,1461735903,"201051344000458","219011344069620",0.00,3.70,0,301.17,306.88,0.0,0.0,0.000,381272.4,381272.4,28341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735943,436823.00
04/27/2016 01:45,2,0.000,ALERT,213.74,302.98,59.970,1461735903,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,379730.7,379730.7,27935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735945,436824.00
04/27/2016 01:45,2,0.000,ALERT,212.61,300.27,59.975,1461735903,"201051344000685","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,386264.5,386264.5,32765,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735947,436825.00
04/27/2016 01:45,2,0.000,ALERT,212.38,299.67,59.975,1461735903,"201051344000917","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,383306.5,383306.5,32769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735949,436826.00
04/27/2016 01:45,2,0.000,ALERT,212.38,300.57,59.965,1461735903,"201051344001145","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,388474.2,388474.2,32627,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735951,436827.00
04/27/2016 01:45,2,0.000,ALERT,212.38,299.67,59.975,1461735903,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,380498.1,380498.1,32991,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735952,436828.00
04/27/2016 01:45,2,0.000,ALERT,211.93,300.87,59.970,1461735903,"274151322000088","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,630713.2,630713.2,21557,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735954,436829.00
04/27/2016 01:45,2,0.000,ALERT,213.06,300.27,59.975,1461735903,"274151322000068","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,527760.3,527760.3,22963,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735956,436830.00
04/27/2016 01:45,2,0.000,ALERT,211.70,299.97,59.975,1461735903,"201051344001135","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,376800.3,376800.3,32944,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735958,436831.00
04/27/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1461735903,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,384579.5,384579.5,28379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735960,436832.00
04/27/2016 01:45,2,0.000,ALERT,212.16,299.97,59.986,1461735903,"201051344001203","219011344069620",0.00,2.50,0,298.47,305.08,0.0,0.0,0.000,383417.6,383417.6,32944,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735962,436833.00
04/27/2016 01:45,2,0.000,ALERT,212.16,301.47,59.981,1461735903,"274151322000054","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,644540.2,644540.2,21584,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735963,436834.00
04/27/2016 01:45,2,0.000,ALERT,213.51,302.68,59.991,1461735903,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,372609.1,372609.1,28384,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735965,436835.00
04/27/2016 01:45,2,0.000,ALERT,211.93,299.97,59.986,1461735903,"201051344001093","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,382266.7,382266.7,32817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735967,436836.00
04/27/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1461735903,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,387990.3,387990.3,27766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735969,436837.00
04/27/2016 01:45,2,0.000,ALERT,213.51,302.68,59.991,1461735903,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,380519.9,380519.9,28075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735970,436838.00
04/27/2016 01:45,2,0.000,ALERT,213.06,303.28,60.028,1461735903,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,389283.4,389283.4,27702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735972,436839.00
04/27/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1461735903,"201051344000983","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,380880.3,380880.3,28172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461735974,436840.00
04/27/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1461735903,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,375579.7,375579.7,28436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735976,436841.00
04/27/2016 01:45,2,0.000,ALERT,213.74,303.58,59.996,1461735903,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,382415.8,382415.8,27848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735978,436842.00
04/27/2016 01:45,2,0.000,ALERT,212.61,299.97,59.996,1461735903,"274151322000087","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,618618.3,618618.3,21662,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461735979,436843.00
04/27/2016 02:00,2,0.000,ALERT,213.74,303.28,60.007,1461736803,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,382011.8,382011.8,27990,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736805,436844.00
04/27/2016 02:00,2,0.000,ALERT,212.83,300.87,59.991,1461736803,"274151322000085","219011344069620",0.00,3.70,0,299.67,302.68,0.0,0.0,0.000,647132.3,647132.3,21599,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736807,436845.00
04/27/2016 02:00,2,0.000,ALERT,213.96,302.98,60.002,1461736803,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,372923.2,372923.2,28455,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736809,436846.00
04/27/2016 02:00,2,0.000,ALERT,213.29,303.28,60.002,1461736803,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,374198.5,374198.5,28399,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736811,436847.00
04/27/2016 02:00,2,0.000,ALERT,211.93,300.27,60.002,1461736803,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,378390.0,378390.0,32957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736812,436848.00
04/27/2016 02:00,2,0.000,ALERT,212.38,300.57,60.002,1461736803,"274151322000052","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,657404.6,657404.6,21817,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736814,436849.00
04/27/2016 02:00,2,0.000,ALERT,212.38,300.57,60.018,1461736803,"201051344000585","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,384430.8,384430.8,32959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736816,436850.00
04/27/2016 02:00,2,0.000,ALERT,212.16,300.57,60.007,1461736803,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,382133.2,382133.2,32755,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736818,436851.00
04/27/2016 02:00,2,0.000,ALERT,212.61,301.17,59.996,1461736803,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,375715.3,375715.3,32928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736820,436852.00
04/27/2016 02:00,2,0.000,ALERT,211.70,300.27,60.002,1461736803,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,387438.6,387438.6,32869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736822,436853.00
04/27/2016 02:00,2,0.000,ALERT,212.61,300.57,59.996,1461736803,"274151322000094","219011344069620",0.00,3.00,0,298.77,301.77,0.0,0.0,0.000,527993.9,527993.9,22757,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736823,436854.00
04/27/2016 02:00,2,0.000,ALERT,213.29,303.88,59.970,1461736803,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,387805.0,387805.0,8472,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736825,436855.00
04/27/2016 02:00,2,0.000,ALERT,211.93,300.87,60.002,1461736803,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,384592.6,384592.6,32892,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736827,436856.00
04/27/2016 02:00,2,0.000,ALERT,212.16,300.27,60.002,1461736803,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,386747.3,386747.3,32898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736829,436857.00
04/27/2016 02:00,2,0.000,ALERT,212.38,299.97,59.996,1461736803,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,379819.4,379819.4,33049,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736831,436858.00
04/27/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1461736803,"274151322000083","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,651550.0,651550.0,21881,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736832,436859.00
04/27/2016 02:00,2,0.000,ALERT,213.29,301.47,60.002,1461736803,"274151322000076","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,693235.9,693235.9,21876,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736834,436860.00
04/27/2016 02:00,2,0.000,ALERT,213.29,304.18,60.028,1461736803,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,373279.1,373279.1,28130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736836,436861.00
04/27/2016 02:00,2,0.000,ALERT,212.61,302.07,60.034,1461736803,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.28,0.0,0.0,0.000,686187.6,686187.6,21780,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736838,436862.00
04/27/2016 02:00,2,0.000,ALERT,213.29,303.58,60.018,1461736803,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,370621.5,370621.5,28420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736840,436863.00
04/27/2016 02:00,2,0.000,ALERT,212.16,299.67,60.012,1461736803,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,384319.6,384319.6,32938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736842,436864.00
04/27/2016 02:00,2,0.000,ALERT,213.29,303.58,60.034,1461736803,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,381272.4,381272.4,28343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736843,436865.00
04/27/2016 02:00,2,0.000,ALERT,213.96,303.28,60.012,1461736803,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,379730.7,379730.7,27937,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736845,436866.00
04/27/2016 02:00,2,0.000,ALERT,212.61,300.57,59.991,1461736803,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,386264.5,386264.5,32767,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736847,436867.00
04/27/2016 02:00,2,0.000,ALERT,212.38,299.97,59.986,1461736803,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,383306.5,383306.5,32771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736849,436868.00
04/27/2016 02:00,2,0.000,ALERT,212.38,300.87,60.039,1461736803,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,388474.2,388474.2,32629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736851,436869.00
04/27/2016 02:00,2,0.000,ALERT,212.16,299.97,60.007,1461736803,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,380498.1,380498.1,32993,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736852,436870.00
04/27/2016 02:00,2,0.000,ALERT,211.93,300.87,60.007,1461736803,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,630713.2,630713.2,21559,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736854,436871.00
04/27/2016 02:00,2,0.000,ALERT,213.06,300.27,59.991,1461736803,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.47,0.0,0.0,0.000,527760.3,527760.3,22965,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736856,436872.00
04/27/2016 02:00,2,0.000,ALERT,211.93,300.57,60.023,1461736803,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,376800.3,376800.3,32946,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736858,436873.00
04/27/2016 02:00,2,0.000,ALERT,213.06,303.88,60.018,1461736803,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,384579.5,384579.5,28381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736859,436874.00
04/27/2016 02:00,2,0.000,ALERT,212.16,300.27,60.039,1461736803,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,383417.6,383417.6,32946,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736861,436875.00
04/27/2016 02:00,2,0.000,ALERT,212.38,301.47,60.007,1461736803,"274151322000054","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,644540.2,644540.2,21586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736863,436876.00
04/27/2016 02:00,2,0.000,ALERT,213.74,303.28,60.007,1461736803,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,372609.1,372609.1,28386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736865,436877.00
04/27/2016 02:00,2,0.000,ALERT,212.16,300.57,60.012,1461736803,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,382266.7,382266.7,32819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736867,436878.00
04/27/2016 02:00,2,0.000,ALERT,213.29,303.58,60.007,1461736803,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,387990.3,387990.3,27768,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736868,436879.00
04/27/2016 02:00,2,0.000,ALERT,213.51,302.68,60.012,1461736803,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,380519.9,380519.9,28077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736870,436880.00
04/27/2016 02:00,2,0.000,ALERT,213.51,304.18,60.012,1461736803,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,389283.4,389283.4,27704,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736872,436881.00
04/27/2016 02:00,2,0.000,ALERT,213.29,303.58,60.007,1461736803,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,380880.3,380880.3,28174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461736874,436882.00
04/27/2016 02:00,2,0.000,ALERT,213.51,303.28,60.002,1461736803,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,375579.7,375579.7,28438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736876,436883.00
04/27/2016 02:00,2,0.000,ALERT,213.74,303.88,60.034,1461736803,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,382415.8,382415.8,27850,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736877,436884.00
04/27/2016 02:00,2,0.000,ALERT,212.83,299.97,59.996,1461736803,"274151322000087","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,618618.3,618618.3,21664,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461736879,436885.00
04/27/2016 02:15,2,0.000,ALERT,213.74,303.28,60.023,1461737703,"201051344000645","219011344069620",0.00,3.30,0,301.47,304.78,0.0,0.0,0.000,382011.8,382011.8,27992,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737705,436886.00
04/27/2016 02:15,2,0.000,ALERT,212.61,301.47,59.986,1461737703,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,647132.3,647132.3,21601,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737707,436887.00
04/27/2016 02:15,2,0.000,ALERT,213.96,302.98,60.018,1461737703,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,372923.2,372923.2,28457,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737709,436888.00
04/27/2016 02:15,2,0.000,ALERT,213.29,303.28,60.028,1461737703,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,374198.5,374198.5,28401,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737711,436889.00
04/27/2016 02:15,2,0.000,ALERT,212.16,300.87,59.981,1461737703,"201051344000646","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,378390.0,378390.0,32959,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737712,436890.00
04/27/2016 02:15,2,0.000,ALERT,212.38,301.17,59.981,1461737703,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,657404.6,657404.6,21819,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737714,436891.00
04/27/2016 02:15,2,0.000,ALERT,212.61,301.17,59.991,1461737703,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,384430.8,384430.8,32961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737716,436892.00
04/27/2016 02:15,2,0.000,ALERT,212.16,300.87,59.986,1461737703,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,382133.2,382133.2,32757,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737718,436893.00
04/27/2016 02:15,2,0.000,ALERT,212.61,301.47,59.986,1461737703,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,375715.3,375715.3,32930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737720,436894.00
04/27/2016 02:15,2,0.000,ALERT,211.93,300.57,59.991,1461737703,"201051344000955","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,387438.6,387438.6,32871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737722,436895.00
04/27/2016 02:15,2,0.000,ALERT,212.61,300.27,59.991,1461737703,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,527993.9,527993.9,22759,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737723,436896.00
04/27/2016 02:15,2,0.000,ALERT,213.29,303.88,59.991,1461737703,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,387805.0,387805.0,8474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737725,436897.00
04/27/2016 02:15,2,0.000,ALERT,212.16,301.17,59.981,1461737703,"201051344000890","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,384592.6,384592.6,32894,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737727,436898.00
04/27/2016 02:15,2,0.000,ALERT,212.38,300.57,59.991,1461737703,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,386747.3,386747.3,32900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737729,436899.00
04/27/2016 02:15,2,0.000,ALERT,212.38,299.97,59.986,1461737703,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,379819.4,379819.4,33051,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737731,436900.00
04/27/2016 02:15,2,0.000,ALERT,212.83,301.77,59.991,1461737703,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,651550.0,651550.0,21883,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737732,436901.00
04/27/2016 02:15,2,0.000,ALERT,213.06,300.87,59.975,1461737703,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,693235.9,693235.9,21878,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737734,436902.00
04/27/2016 02:15,2,0.000,ALERT,213.29,303.88,59.970,1461737703,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,373279.1,373279.1,28132,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737736,436903.00
04/27/2016 02:15,2,0.000,ALERT,212.61,302.07,59.944,1461737703,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,686187.6,686187.6,21782,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737738,436904.00
04/27/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1461737703,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,370621.5,370621.5,28422,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737740,436905.00
04/27/2016 02:15,2,0.000,ALERT,212.16,300.27,59.970,1461737703,"201051344001025","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,384319.6,384319.6,32940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737742,436906.00
04/27/2016 02:15,2,0.000,ALERT,213.29,303.28,59.965,1461737703,"201051344000458","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,381272.4,381272.4,28345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737744,436907.00
04/27/2016 02:15,2,0.000,ALERT,213.96,302.98,59.965,1461737703,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,379730.7,379730.7,27939,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737745,436908.00
04/27/2016 02:15,2,0.000,ALERT,212.83,300.87,59.965,1461737703,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,386264.5,386264.5,32769,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737747,436909.00
04/27/2016 02:15,2,0.000,ALERT,212.61,300.27,59.938,1461737703,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,383306.5,383306.5,32773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737749,436910.00
04/27/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1461737703,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,388474.2,388474.2,32631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737751,436911.00
04/27/2016 02:15,2,0.000,ALERT,212.38,299.97,59.965,1461737703,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,380498.1,380498.1,32995,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737753,436912.00
04/27/2016 02:15,2,0.000,ALERT,212.16,300.57,59.922,1461737703,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,630713.2,630713.2,21561,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737755,436913.00
04/27/2016 02:15,2,0.000,ALERT,213.29,300.27,59.970,1461737703,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,527760.3,527760.3,22967,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737756,436914.00
04/27/2016 02:15,2,0.000,ALERT,211.93,300.87,59.991,1461737703,"201051344001135","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,376800.3,376800.3,32948,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737758,436915.00
04/27/2016 02:15,2,0.000,ALERT,213.06,303.88,59.981,1461737703,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,384579.5,384579.5,28383,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737760,436916.00
04/27/2016 02:15,2,0.000,ALERT,212.38,300.27,59.996,1461737703,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,383417.6,383417.6,32948,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737762,436917.00
04/27/2016 02:15,2,0.000,ALERT,212.38,300.87,59.965,1461737703,"274151322000054","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,644540.2,644540.2,21588,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737764,436918.00
04/27/2016 02:15,2,0.000,ALERT,213.51,302.37,59.954,1461737703,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,372609.1,372609.1,28388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737765,436919.00
04/27/2016 02:15,2,0.000,ALERT,212.16,300.57,59.959,1461737703,"201051344001093","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,382266.7,382266.7,32821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737767,436920.00
04/27/2016 02:15,2,0.000,ALERT,213.06,302.98,59.959,1461737703,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,387990.3,387990.3,27770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737769,436921.00
04/27/2016 02:15,2,0.000,ALERT,213.29,302.07,59.970,1461737703,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,380519.9,380519.9,28079,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737771,436922.00
04/27/2016 02:15,2,0.000,ALERT,213.29,303.58,59.959,1461737703,"201051344000569","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,389283.4,389283.4,27706,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461737773,436923.00
04/27/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1461737703,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,380880.3,380880.3,28176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737774,436924.00
04/27/2016 02:15,2,0.000,ALERT,213.29,302.68,59.965,1461737703,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,375579.7,375579.7,28440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737776,436925.00
04/27/2016 02:15,2,0.000,ALERT,213.74,303.58,59.981,1461737703,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,382415.8,382415.8,27852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737778,436926.00
04/27/2016 02:15,2,0.000,ALERT,212.83,299.97,59.965,1461737703,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,618618.3,618618.3,21666,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461737780,436927.00
04/27/2016 02:30,2,0.000,ALERT,213.74,302.98,59.981,1461738603,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,382011.8,382011.8,27994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738605,436928.00
04/27/2016 02:30,2,0.000,ALERT,212.61,300.27,59.981,1461738603,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,647132.3,647132.3,21603,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738607,436929.00
04/27/2016 02:30,2,0.000,ALERT,213.96,302.68,59.986,1461738603,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,372923.2,372923.2,28459,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738609,436930.00
04/27/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1461738603,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,374198.5,374198.5,28403,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738611,436931.00
04/27/2016 02:30,2,0.000,ALERT,211.70,299.97,60.012,1461738603,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,378390.0,378390.0,32961,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738613,436932.00
04/27/2016 02:30,2,0.000,ALERT,212.16,301.17,59.970,1461738603,"274151322000052","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,657404.6,657404.6,21821,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738615,436933.00
04/27/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1461738603,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,384430.8,384430.8,32963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738616,436934.00
04/27/2016 02:30,2,0.000,ALERT,212.16,300.57,59.981,1461738603,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,382133.2,382133.2,32759,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738618,436935.00
04/27/2016 02:30,2,0.000,ALERT,212.61,301.17,60.023,1461738603,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,375715.3,375715.3,32932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738620,436936.00
04/27/2016 02:30,2,0.000,ALERT,211.70,300.27,59.970,1461738603,"201051344000955","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,387438.6,387438.6,32873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738622,436937.00
04/27/2016 02:30,2,0.000,ALERT,212.38,299.67,59.965,1461738603,"274151322000094","219011344069620",0.00,3.30,0,298.77,301.77,0.0,0.0,0.000,527993.9,527993.9,22761,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738624,436938.00
04/27/2016 02:30,2,0.000,ALERT,213.29,304.18,59.944,1461738603,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,387805.0,387805.0,8476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738625,436939.00
04/27/2016 02:30,2,0.000,ALERT,211.93,300.87,59.975,1461738603,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,384592.6,384592.6,32896,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738627,436940.00
04/27/2016 02:30,2,0.000,ALERT,212.38,300.27,59.975,1461738603,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,386747.3,386747.3,32902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738629,436941.00
04/27/2016 02:30,2,0.000,ALERT,212.38,299.67,59.970,1461738603,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,379819.4,379819.4,33053,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738631,436942.00
