ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 02:30,2,0.000,ALERT,212.61,300.57,59.981,1461738603,"274151322000083","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,651550.0,651550.0,21885,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738633,436943.00
04/27/2016 02:30,2,0.000,ALERT,213.29,300.27,59.970,1461738603,"274151322000076","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,693235.9,693235.9,21880,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738635,436944.00
04/27/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1461738603,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,373279.1,373279.1,28134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738636,436945.00
04/27/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1461738603,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,686187.6,686187.6,21784,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738638,436946.00
04/27/2016 02:30,2,0.000,ALERT,213.06,302.98,59.970,1461738603,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,370621.5,370621.5,28424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738640,436947.00
04/27/2016 02:30,2,0.000,ALERT,211.93,299.37,59.975,1461738603,"201051344001025","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,384319.6,384319.6,32942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738642,436948.00
04/27/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1461738603,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,381272.4,381272.4,28347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738644,436949.00
04/27/2016 02:30,2,0.000,ALERT,213.96,302.98,59.996,1461738603,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,379730.7,379730.7,27941,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738646,436950.00
04/27/2016 02:30,2,0.000,ALERT,212.61,300.27,59.959,1461738603,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,386264.5,386264.5,32771,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738647,436951.00
04/27/2016 02:30,2,0.000,ALERT,212.38,299.67,59.970,1461738603,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,383306.5,383306.5,32775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738649,436952.00
04/27/2016 02:30,2,0.000,ALERT,212.38,300.27,59.954,1461738603,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,388474.2,388474.2,32633,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738651,436953.00
04/27/2016 02:30,2,0.000,ALERT,212.16,299.37,59.981,1461738603,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,380498.1,380498.1,32997,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738653,436954.00
04/27/2016 02:30,2,0.000,ALERT,212.16,300.57,59.965,1461738603,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,630713.2,630713.2,21563,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738655,436955.00
04/27/2016 02:30,2,0.000,ALERT,213.06,299.97,59.975,1461738603,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,527760.3,527760.3,22969,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738656,436956.00
04/27/2016 02:30,2,0.000,ALERT,211.70,300.27,59.975,1461738603,"201051344001135","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,376800.3,376800.3,32950,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738658,436957.00
04/27/2016 02:30,2,0.000,ALERT,212.83,303.58,59.981,1461738603,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,384579.5,384579.5,28385,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738660,436958.00
04/27/2016 02:30,2,0.000,ALERT,212.16,299.67,59.965,1461738603,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,383417.6,383417.6,32950,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738662,436959.00
04/27/2016 02:30,2,0.000,ALERT,212.16,300.87,60.023,1461738603,"274151322000054","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,644540.2,644540.2,21590,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738664,436960.00
04/27/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1461738603,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,372609.1,372609.1,28390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738665,436961.00
04/27/2016 02:30,2,0.000,ALERT,213.06,302.98,59.975,1461738603,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,387990.3,387990.3,27772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738668,436962.00
04/27/2016 02:30,2,0.000,ALERT,213.51,302.37,59.975,1461738603,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,380519.9,380519.9,28081,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738670,436963.00
04/27/2016 02:30,2,0.000,ALERT,213.29,303.58,59.954,1461738603,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,389283.4,389283.4,27708,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738672,436964.00
04/27/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1461738603,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,380880.3,380880.3,28178,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461738674,436965.00
04/27/2016 02:30,2,0.000,ALERT,213.51,302.98,59.975,1461738603,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,375579.7,375579.7,28442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738676,436966.00
04/27/2016 02:30,2,0.000,ALERT,213.74,303.58,59.981,1461738603,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,382415.8,382415.8,27854,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738678,436967.00
04/27/2016 02:30,2,0.000,ALERT,212.61,299.67,59.970,1461738603,"274151322000087","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,618618.3,618618.3,21668,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738679,436968.00
04/27/2016 02:30,2,0.000,ALERT,212.16,300.27,59.975,1461738603,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,382266.7,382266.7,32823,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461738681,436969.00
04/27/2016 02:45,2,0.000,ALERT,213.74,302.98,59.965,1461739504,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,382011.8,382011.8,27996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739506,436970.00
04/27/2016 02:45,2,0.000,ALERT,212.61,300.87,59.970,1461739504,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,647132.3,647132.3,21605,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739508,436971.00
04/27/2016 02:45,2,0.000,ALERT,213.74,302.68,59.965,1461739504,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,372923.2,372923.2,28461,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739509,436972.00
04/27/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1461739504,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,374198.5,374198.5,28405,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739511,436973.00
04/27/2016 02:45,2,0.000,ALERT,211.70,299.97,59.975,1461739504,"201051344000646","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,378390.0,378390.0,32963,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739513,436974.00
04/27/2016 02:45,2,0.000,ALERT,212.38,300.57,59.965,1461739504,"274151322000052","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,657404.6,657404.6,21823,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739515,436975.00
04/27/2016 02:45,2,0.000,ALERT,212.16,299.97,59.970,1461739504,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,384430.8,384430.8,32965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739516,436976.00
04/27/2016 02:45,2,0.000,ALERT,211.93,299.97,59.965,1461739504,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,382133.2,382133.2,32761,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739518,436977.00
04/27/2016 02:45,2,0.000,ALERT,212.61,300.87,59.970,1461739504,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,375715.3,375715.3,32934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739520,436978.00
04/27/2016 02:45,2,0.000,ALERT,211.70,299.97,59.975,1461739504,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,387438.6,387438.6,32875,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739522,436979.00
04/27/2016 02:45,2,0.000,ALERT,212.61,299.97,59.996,1461739504,"274151322000094","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,527993.9,527993.9,22763,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739524,436980.00
04/27/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1461739504,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,387805.0,387805.0,8478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739525,436981.00
04/27/2016 02:45,2,0.000,ALERT,211.93,300.27,59.965,1461739504,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,384592.6,384592.6,32898,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739527,436982.00
04/27/2016 02:45,2,0.000,ALERT,212.16,300.27,59.975,1461739504,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,386747.3,386747.3,32904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739529,436983.00
04/27/2016 02:45,2,0.000,ALERT,212.38,299.67,59.975,1461739504,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,379819.4,379819.4,33055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739531,436984.00
04/27/2016 02:45,2,0.000,ALERT,212.61,301.17,59.949,1461739504,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,651550.0,651550.0,21887,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739533,436985.00
04/27/2016 02:45,2,0.000,ALERT,213.06,300.57,59.970,1461739504,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,693235.9,693235.9,21882,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739535,436986.00
04/27/2016 02:45,2,0.000,ALERT,213.29,303.88,59.965,1461739504,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,373279.1,373279.1,28136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739536,436987.00
04/27/2016 02:45,2,0.000,ALERT,212.61,301.77,59.970,1461739504,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,686187.6,686187.6,21786,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739538,436988.00
04/27/2016 02:45,2,0.000,ALERT,213.06,302.68,59.965,1461739504,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,370621.5,370621.5,28426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739540,436989.00
04/27/2016 02:45,2,0.000,ALERT,211.93,299.37,59.996,1461739504,"201051344001025","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,384319.6,384319.6,32944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739542,436990.00
04/27/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1461739504,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,381272.4,381272.4,28349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739544,436991.00
04/27/2016 02:45,2,0.000,ALERT,213.74,303.28,59.965,1461739504,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,379730.7,379730.7,27943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739545,436992.00
04/27/2016 02:45,2,0.000,ALERT,212.61,300.27,59.965,1461739504,"201051344000685","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,386264.5,386264.5,32773,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739547,436993.00
04/27/2016 02:45,2,0.000,ALERT,212.38,299.97,59.938,1461739504,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,383306.5,383306.5,32777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739549,436994.00
04/27/2016 02:45,2,0.000,ALERT,212.38,300.57,59.981,1461739504,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,388474.2,388474.2,32635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739551,436995.00
04/27/2016 02:45,2,0.000,ALERT,212.16,299.37,60.002,1461739504,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,380498.1,380498.1,32999,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739553,436996.00
04/27/2016 02:45,2,0.000,ALERT,212.16,300.57,59.981,1461739504,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,630713.2,630713.2,21565,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739554,436997.00
04/27/2016 02:45,2,0.000,ALERT,213.29,299.97,59.991,1461739504,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,527760.3,527760.3,22971,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739556,436998.00
04/27/2016 02:45,2,0.000,ALERT,211.93,300.27,59.981,1461739504,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,376800.3,376800.3,32952,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739558,436999.00
04/27/2016 02:45,2,0.000,ALERT,212.83,303.28,59.986,1461739504,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,384579.5,384579.5,28387,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739560,437000.00
04/27/2016 02:45,2,0.000,ALERT,212.16,299.97,59.986,1461739504,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,383417.6,383417.6,32952,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739562,437001.00
04/27/2016 02:45,2,0.000,ALERT,212.38,301.17,60.012,1461739504,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,644540.2,644540.2,21592,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739563,437002.00
04/27/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1461739504,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,372609.1,372609.1,28392,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739565,437003.00
04/27/2016 02:45,2,0.000,ALERT,212.16,300.27,59.991,1461739504,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,382266.7,382266.7,32825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739567,437004.00
04/27/2016 02:45,2,0.000,ALERT,213.06,302.98,60.012,1461739504,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,387990.3,387990.3,27774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739569,437005.00
04/27/2016 02:45,2,0.000,ALERT,213.51,302.07,59.991,1461739504,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,380519.9,380519.9,28083,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461739571,437006.00
04/27/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1461739504,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,389283.4,389283.4,27710,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739573,437007.00
04/27/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1461739504,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,380880.3,380880.3,28180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739575,437008.00
04/27/2016 02:45,2,0.000,ALERT,213.29,302.68,59.991,1461739504,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,375579.7,375579.7,28444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739577,437009.00
04/27/2016 02:45,2,0.000,ALERT,213.74,303.28,59.986,1461739504,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,382415.8,382415.8,27856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739578,437010.00
04/27/2016 02:45,2,0.000,ALERT,212.61,299.97,59.981,1461739504,"274151322000087","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,618618.3,618618.3,21670,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461739580,437011.00
04/27/2016 03:00,2,0.000,ALERT,213.96,303.88,59.975,1461740403,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,382011.8,382011.8,27998,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740405,437012.00
04/27/2016 03:00,2,0.000,ALERT,212.83,300.87,59.981,1461740403,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,647132.3,647132.3,21607,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740407,437013.00
04/27/2016 03:00,2,0.000,ALERT,214.19,303.58,59.928,1461740403,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,372923.2,372923.2,28463,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740409,437014.00
04/27/2016 03:00,2,0.000,ALERT,213.51,303.58,59.981,1461740403,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,374198.5,374198.5,28407,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740410,437015.00
04/27/2016 03:00,2,0.000,ALERT,212.16,300.57,59.975,1461740403,"201051344000646","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,378390.0,378390.0,32965,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740412,437016.00
04/27/2016 03:00,2,0.000,ALERT,212.38,301.47,59.970,1461740403,"274151322000052","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,657404.6,657404.6,21825,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740414,437017.00
04/27/2016 03:00,2,0.000,ALERT,212.38,300.57,59.981,1461740403,"201051344000585","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,384430.8,384430.8,32967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740416,437018.00
04/27/2016 03:00,2,0.000,ALERT,212.16,300.57,60.012,1461740403,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,382133.2,382133.2,32763,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740418,437019.00
04/27/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1461740403,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,375715.3,375715.3,32936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740419,437020.00
04/27/2016 03:00,2,0.000,ALERT,211.70,300.27,59.975,1461740403,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,387438.6,387438.6,32877,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740421,437021.00
04/27/2016 03:00,2,0.000,ALERT,212.61,299.97,59.970,1461740403,"274151322000094","219011344069620",0.00,3.30,0,298.77,301.77,0.0,0.0,0.000,527993.9,527993.9,22765,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740423,437022.00
04/27/2016 03:00,2,0.000,ALERT,213.51,304.18,59.975,1461740403,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,387805.0,387805.0,8480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740425,437023.00
04/27/2016 03:00,2,0.000,ALERT,212.16,300.87,59.975,1461740403,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,384592.6,384592.6,32900,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740426,437024.00
04/27/2016 03:00,2,0.000,ALERT,212.38,300.27,60.002,1461740403,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,386747.3,386747.3,32906,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740428,437025.00
04/27/2016 03:00,2,0.000,ALERT,212.38,299.97,59.975,1461740403,"201051344000417","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,379819.4,379819.4,33057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740430,437026.00
04/27/2016 03:00,2,0.000,ALERT,212.83,301.17,59.975,1461740403,"274151322000083","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,651550.0,651550.0,21889,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740432,437027.00
04/27/2016 03:00,2,0.000,ALERT,213.29,300.87,59.986,1461740403,"274151322000076","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,693235.9,693235.9,21884,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740434,437028.00
04/27/2016 03:00,2,0.000,ALERT,213.51,304.18,60.002,1461740403,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,373279.1,373279.1,28138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740435,437029.00
04/27/2016 03:00,2,0.000,ALERT,212.61,301.47,59.944,1461740403,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.28,0.0,0.0,0.000,686187.6,686187.6,21788,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740437,437030.00
04/27/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1461740403,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,370621.5,370621.5,28428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740439,437031.00
04/27/2016 03:00,2,0.000,ALERT,211.93,299.67,59.981,1461740403,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,384319.6,384319.6,32946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740441,437032.00
04/27/2016 03:00,2,0.000,ALERT,213.51,303.88,59.954,1461740403,"201051344000458","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,381272.4,381272.4,28351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740443,437033.00
04/27/2016 03:00,2,0.000,ALERT,214.19,303.58,59.975,1461740403,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,379730.7,379730.7,27945,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740445,437034.00
04/27/2016 03:00,2,0.000,ALERT,212.61,300.57,59.970,1461740403,"201051344000685","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,386264.5,386264.5,32775,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740447,437035.00
04/27/2016 03:00,2,0.000,ALERT,212.38,299.97,59.975,1461740403,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,383306.5,383306.5,32779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740448,437036.00
04/27/2016 03:00,2,0.000,ALERT,212.38,300.57,59.965,1461740403,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,388474.2,388474.2,32637,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740450,437037.00
04/27/2016 03:00,2,0.000,ALERT,212.16,299.67,59.970,1461740403,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,380498.1,380498.1,33001,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740452,437038.00
04/27/2016 03:00,2,0.000,ALERT,212.38,300.57,59.965,1461740403,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,630713.2,630713.2,21567,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740454,437039.00
04/27/2016 03:00,2,0.000,ALERT,213.29,299.67,59.959,1461740403,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.47,0.0,0.0,0.000,527760.3,527760.3,22973,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740455,437040.00
04/27/2016 03:00,2,0.000,ALERT,211.93,300.27,59.965,1461740403,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,376800.3,376800.3,32954,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740457,437041.00
04/27/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1461740403,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,384579.5,384579.5,28389,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740459,437042.00
04/27/2016 03:00,2,0.000,ALERT,212.38,299.97,59.965,1461740403,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,383417.6,383417.6,32954,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740461,437043.00
04/27/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1461740403,"274151322000054","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,644540.2,644540.2,21594,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740463,437044.00
04/27/2016 03:00,2,0.000,ALERT,213.96,303.28,59.965,1461740403,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,372609.1,372609.1,28394,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740464,437045.00
04/27/2016 03:00,2,0.000,ALERT,212.16,300.27,59.965,1461740403,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,382266.7,382266.7,32827,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740466,437046.00
04/27/2016 03:00,2,0.000,ALERT,213.51,303.88,59.938,1461740403,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,387990.3,387990.3,27776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740468,437047.00
04/27/2016 03:00,2,0.000,ALERT,213.74,302.98,59.981,1461740403,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,380519.9,380519.9,28085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740470,437048.00
04/27/2016 03:00,2,0.000,ALERT,213.51,303.88,59.975,1461740403,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,389283.4,389283.4,27712,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740472,437049.00
04/27/2016 03:00,2,0.000,ALERT,213.51,303.88,59.996,1461740403,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,380880.3,380880.3,28182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461740473,437050.00
04/27/2016 03:00,2,0.000,ALERT,213.51,303.28,60.007,1461740403,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,375579.7,375579.7,28446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740475,437051.00
04/27/2016 03:00,2,0.000,ALERT,213.96,304.18,59.970,1461740403,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,382415.8,382415.8,27858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740477,437052.00
04/27/2016 03:00,2,0.000,ALERT,212.61,299.37,59.965,1461740403,"274151322000087","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,618618.3,618618.3,21672,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461740479,437053.00
04/27/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1461741303,"201051344000645","219011344069620",0.00,3.30,0,290.05,305.38,0.0,0.0,0.000,382011.8,382011.8,28000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741305,437054.00
04/27/2016 03:15,2,0.000,ALERT,212.38,300.57,59.975,1461741303,"274151322000085","219011344069620",0.00,3.70,0,287.65,302.37,0.0,0.0,0.000,647132.3,647132.3,21609,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741307,437055.00
04/27/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1461741303,"201051344000633","219011344069620",0.00,3.00,0,288.25,304.78,0.0,0.0,0.000,372923.2,372923.2,28465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741309,437056.00
04/27/2016 03:15,2,0.000,ALERT,213.29,302.68,59.981,1461741303,"201051344000469","219011344069620",0.00,3.00,0,288.85,304.78,0.0,0.0,0.000,374198.5,374198.5,28409,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461741310,437057.00
04/27/2016 03:15,2,0.000,ALERT,211.70,300.57,60.012,1461741303,"201051344000646","219011344069620",0.00,3.30,0,286.74,302.98,0.0,0.0,0.000,378390.0,378390.0,32967,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461741312,437058.00
04/27/2016 03:15,2,0.000,ALERT,212.16,299.67,59.975,1461741303,"274151322000052","219011344069620",0.00,3.70,0,287.05,302.68,0.0,0.0,0.000,657404.6,657404.6,21827,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741314,437059.00
04/27/2016 03:15,2,0.000,ALERT,212.16,300.57,59.975,1461741303,"201051344000585","219011344069620",0.00,3.70,0,286.74,302.98,0.0,0.0,0.000,384430.8,384430.8,32969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741316,437060.00
04/27/2016 03:15,2,0.000,ALERT,211.93,300.57,59.975,1461741303,"201051344001230","219011344069620",0.00,3.30,0,287.35,303.28,0.0,0.0,0.000,382133.2,382133.2,32765,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741318,437061.00
04/27/2016 03:15,2,0.000,ALERT,212.38,301.47,59.981,1461741303,"201051344000582","219011344069620",0.00,2.50,0,287.95,303.88,0.0,0.0,0.000,375715.3,375715.3,32938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741320,437062.00
04/27/2016 03:15,2,0.000,ALERT,211.48,300.57,59.981,1461741303,"201051344000955","219011344069620",0.00,3.30,0,287.05,302.68,0.0,0.0,0.000,387438.6,387438.6,32879,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741321,437063.00
04/27/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1461741303,"274151322000094","219011344069620",0.00,3.30,0,287.05,301.47,0.0,0.0,0.000,527993.9,527993.9,22767,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741323,437064.00
04/27/2016 03:15,2,0.000,ALERT,213.06,303.58,59.991,1461741303,"201051344000579","219011344069620",0.00,3.70,0,290.65,305.98,0.0,0.0,0.000,387805.0,387805.0,8482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741325,437065.00
04/27/2016 03:15,2,0.000,ALERT,211.70,300.87,59.981,1461741303,"201051344000890","219011344069620",0.00,3.70,0,287.35,303.28,0.0,0.0,0.000,384592.6,384592.6,32902,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741327,437066.00
04/27/2016 03:15,2,0.000,ALERT,212.16,300.57,59.981,1461741303,"201051344000438","219011344069620",0.00,3.00,0,287.05,302.68,0.0,0.0,0.000,386747.3,386747.3,32908,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741329,437067.00
04/27/2016 03:15,2,0.000,ALERT,212.16,299.97,59.986,1461741303,"201051344000417","219011344069620",0.00,3.30,0,286.44,302.37,0.0,0.0,0.000,379819.4,379819.4,33059,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741331,437068.00
04/27/2016 03:15,2,0.000,ALERT,212.38,301.17,59.975,1461741303,"274151322000083","219011344069620",0.00,3.70,0,287.65,302.68,0.0,0.0,0.000,651550.0,651550.0,21891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741332,437069.00
04/27/2016 03:15,2,0.000,ALERT,213.06,300.27,59.970,1461741303,"274151322000076","219011344069620",0.00,4.00,0,287.65,302.37,0.0,0.0,0.000,693235.9,693235.9,21886,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741334,437070.00
04/27/2016 03:15,2,0.000,ALERT,213.06,303.58,59.949,1461741303,"201051344000868","219011344069620",0.00,3.30,0,290.65,305.98,0.0,0.0,0.000,373279.1,373279.1,28140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741336,437071.00
04/27/2016 03:15,2,0.000,ALERT,212.38,301.47,59.981,1461741303,"274151322000095","219011344069620",0.00,3.00,0,288.55,302.98,0.0,0.0,0.000,686187.6,686187.6,21790,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741338,437072.00
04/27/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1461741303,"201051344000988","219011344069620",0.00,3.30,0,287.35,305.08,0.0,0.0,0.000,370621.5,370621.5,28430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741340,437073.00
04/27/2016 03:15,2,0.000,ALERT,211.70,299.37,59.975,1461741303,"201051344001025","219011344069620",0.00,3.00,0,286.44,302.68,0.0,0.0,0.000,384319.6,384319.6,32948,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741341,437074.00
04/27/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1461741303,"201051344000458","219011344069620",0.00,4.50,0,290.05,305.98,0.0,0.0,0.000,381272.4,381272.4,28353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741343,437075.00
04/27/2016 03:15,2,0.000,ALERT,213.74,302.68,59.954,1461741303,"201051344000853","219011344069620",0.00,3.00,0,290.05,305.38,0.0,0.0,0.000,379730.7,379730.7,27947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741345,437076.00
04/27/2016 03:15,2,0.000,ALERT,212.38,300.57,59.938,1461741303,"201051344000685","219011344069620",0.00,3.30,0,287.05,303.28,0.0,0.0,0.000,386264.5,386264.5,32777,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741347,437077.00
04/27/2016 03:15,2,0.000,ALERT,211.93,299.67,59.954,1461741303,"201051344000917","219011344069620",0.00,4.00,0,285.84,302.37,0.0,0.0,0.000,383306.5,383306.5,32781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461741349,437078.00
04/27/2016 03:15,2,0.000,ALERT,212.16,300.87,60.002,1461741303,"201051344001145","219011344069620",0.00,3.30,0,287.35,303.28,0.0,0.0,0.000,388474.2,388474.2,32639,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741351,437079.00
04/27/2016 03:15,2,0.000,ALERT,211.93,299.67,60.007,1461741303,"201051344000651","219011344069620",0.00,2.00,0,286.44,302.07,0.0,0.0,0.000,380498.1,380498.1,33003,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741352,437080.00
04/27/2016 03:15,2,0.000,ALERT,212.16,300.57,59.975,1461741303,"274151322000088","219011344069620",0.00,4.00,0,287.05,302.07,0.0,0.0,0.000,630713.2,630713.2,21569,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741354,437081.00
04/27/2016 03:15,2,0.000,ALERT,213.06,300.27,59.970,1461741303,"274151322000068","219011344069620",0.00,4.50,0,287.05,301.17,0.0,0.0,0.000,527760.3,527760.3,22975,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741356,437082.00
04/27/2016 03:15,2,0.000,ALERT,211.70,300.57,59.975,1461741303,"201051344001135","219011344069620",0.00,3.00,0,287.35,302.98,0.0,0.0,0.000,376800.3,376800.3,32956,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741358,437083.00
04/27/2016 03:15,2,0.000,ALERT,212.83,303.58,59.959,1461741303,"201051344000594","219011344069620",0.00,3.30,0,289.75,305.68,0.0,0.0,0.000,384579.5,384579.5,28391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741360,437084.00
04/27/2016 03:15,2,0.000,ALERT,212.16,300.27,59.981,1461741303,"201051344001203","219011344069620",0.00,3.00,0,286.74,303.58,0.0,0.0,0.000,383417.6,383417.6,32956,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741361,437085.00
04/27/2016 03:15,2,0.000,ALERT,212.16,300.87,59.975,1461741303,"274151322000054","219011344069620",0.00,4.50,0,287.65,302.37,0.0,0.0,0.000,644540.2,644540.2,21596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741363,437086.00
04/27/2016 03:15,2,0.000,ALERT,213.51,302.68,59.975,1461741303,"201051344000867","219011344069620",0.00,3.70,0,289.45,305.68,0.0,0.0,0.000,372609.1,372609.1,28396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741365,437087.00
