ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 03:15,2,0.000,ALERT,211.93,300.57,59.996,1461741303,"201051344001093","219011344069620",0.00,4.00,0,287.05,302.68,0.0,0.0,0.000,382266.7,382266.7,32829,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741367,437088.00
04/27/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1461741303,"201051344000900","219011344069620",0.00,3.00,0,289.45,305.08,0.0,0.0,0.000,387990.3,387990.3,27778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741369,437089.00
04/27/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1461741303,"201051344000648","219011344069620",0.00,2.50,0,289.45,305.08,0.0,0.0,0.000,380519.9,380519.9,28087,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741370,437090.00
04/27/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1461741303,"201051344000569","219011344069620",0.00,3.30,0,290.65,306.28,0.0,0.0,0.000,389283.4,389283.4,27714,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741372,437091.00
04/27/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1461741303,"201051344000983","219011344069620",0.00,3.30,0,290.05,305.68,0.0,0.0,0.000,380880.3,380880.3,28184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741374,437092.00
04/27/2016 03:15,2,0.000,ALERT,212.83,302.37,59.996,1461741303,"201051344001158","219011344069620",0.00,2.50,0,289.45,304.78,0.0,0.0,0.000,375579.7,375579.7,28448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461741376,437093.00
04/27/2016 03:15,2,0.000,ALERT,213.51,303.58,59.975,1461741303,"201051344000576","219011344069620",0.00,3.00,0,290.05,305.38,0.0,0.0,0.000,382415.8,382415.8,27860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461741377,437094.00
04/27/2016 03:15,2,0.000,ALERT,212.61,300.27,59.991,1461741303,"274151322000087","219011344069620",0.00,4.50,0,286.44,301.47,0.0,0.0,0.000,618618.3,618618.3,21674,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461741379,437095.00
04/27/2016 03:30,2,0.000,ALERT,213.74,303.28,59.970,1461742203,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,382011.8,382011.8,28002,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742205,437096.00
04/27/2016 03:30,2,0.000,ALERT,212.83,301.17,59.959,1461742203,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,647132.3,647132.3,21611,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742207,437097.00
04/27/2016 03:30,2,0.000,ALERT,213.96,302.98,59.970,1461742203,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,372923.2,372923.2,28467,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742208,437098.00
04/27/2016 03:30,2,0.000,ALERT,213.29,302.98,60.007,1461742203,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,374198.5,374198.5,28411,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742210,437099.00
04/27/2016 03:30,2,0.000,ALERT,211.93,300.27,59.965,1461742203,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,378390.0,378390.0,32969,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742212,437100.00
04/27/2016 03:30,2,0.000,ALERT,212.38,300.27,60.002,1461742203,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,657404.6,657404.6,21829,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742214,437101.00
04/27/2016 03:30,2,0.000,ALERT,212.38,300.57,59.954,1461742203,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,384430.8,384430.8,32971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742216,437102.00
04/27/2016 03:30,2,0.000,ALERT,212.16,300.87,59.954,1461742203,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,382133.2,382133.2,32767,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742217,437103.00
04/27/2016 03:30,2,0.000,ALERT,212.83,301.47,59.965,1461742203,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,375715.3,375715.3,32940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742219,437104.00
04/27/2016 03:30,2,0.000,ALERT,211.93,300.57,59.975,1461742203,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,387438.6,387438.6,32881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742221,437105.00
04/27/2016 03:30,2,0.000,ALERT,212.61,300.57,59.975,1461742203,"274151322000094","219011344069620",0.00,3.00,0,298.77,301.77,0.0,0.0,0.000,527993.9,527993.9,22769,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742223,437106.00
04/27/2016 03:30,2,0.000,ALERT,213.29,303.58,59.965,1461742203,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,387805.0,387805.0,8484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742225,437107.00
04/27/2016 03:30,2,0.000,ALERT,212.16,300.87,59.965,1461742203,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,384592.6,384592.6,32904,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742227,437108.00
04/27/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1461742203,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,386747.3,386747.3,32910,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742228,437109.00
04/27/2016 03:30,2,0.000,ALERT,212.61,299.97,59.970,1461742203,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,379819.4,379819.4,33061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742230,437110.00
04/27/2016 03:30,2,0.000,ALERT,212.83,300.87,59.991,1461742203,"274151322000083","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,651550.0,651550.0,21893,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742232,437111.00
04/27/2016 03:30,2,0.000,ALERT,213.29,300.87,59.959,1461742203,"274151322000076","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,693235.9,693235.9,21888,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742234,437112.00
04/27/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1461742203,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,373279.1,373279.1,28142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742236,437113.00
04/27/2016 03:30,2,0.000,ALERT,212.61,301.77,59.944,1461742203,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.28,0.0,0.0,0.000,686187.6,686187.6,21792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742237,437114.00
04/27/2016 03:30,2,0.000,ALERT,213.06,303.28,59.970,1461742203,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,370621.5,370621.5,28432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742239,437115.00
04/27/2016 03:30,2,0.000,ALERT,212.16,299.97,59.954,1461742203,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,384319.6,384319.6,32950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742241,437116.00
04/27/2016 03:30,2,0.000,ALERT,213.06,303.28,59.965,1461742203,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,381272.4,381272.4,28355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742243,437117.00
04/27/2016 03:30,2,0.000,ALERT,213.96,302.98,59.996,1461742203,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,379730.7,379730.7,27949,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742245,437118.00
04/27/2016 03:30,2,0.000,ALERT,212.83,300.57,60.002,1461742203,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,386264.5,386264.5,32779,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742246,437119.00
04/27/2016 03:30,2,0.000,ALERT,212.61,299.97,59.970,1461742203,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,383306.5,383306.5,32783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742248,437120.00
04/27/2016 03:30,2,0.000,ALERT,212.61,300.87,59.970,1461742203,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,388474.2,388474.2,32641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742250,437121.00
04/27/2016 03:30,2,0.000,ALERT,212.38,299.97,59.970,1461742203,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,380498.1,380498.1,33005,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742252,437122.00
04/27/2016 03:30,2,0.000,ALERT,212.16,300.27,59.965,1461742203,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,630713.2,630713.2,21571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742254,437123.00
04/27/2016 03:30,2,0.000,ALERT,213.29,300.27,59.975,1461742203,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,527760.3,527760.3,22977,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742255,437124.00
04/27/2016 03:30,2,0.000,ALERT,212.16,300.57,59.970,1461742203,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,376800.3,376800.3,32958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742257,437125.00
04/27/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1461742203,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,384579.5,384579.5,28393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742259,437126.00
04/27/2016 03:30,2,0.000,ALERT,212.61,300.27,60.018,1461742203,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,383417.6,383417.6,32958,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742261,437127.00
04/27/2016 03:30,2,0.000,ALERT,212.38,301.17,59.970,1461742203,"274151322000054","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,644540.2,644540.2,21598,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742262,437128.00
04/27/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1461742203,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,372609.1,372609.1,28398,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742264,437129.00
04/27/2016 03:30,2,0.000,ALERT,212.38,300.57,59.949,1461742203,"201051344001093","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,382266.7,382266.7,32831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742266,437130.00
04/27/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1461742203,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,387990.3,387990.3,27780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742268,437131.00
04/27/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1461742203,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,380519.9,380519.9,28089,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742270,437132.00
04/27/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1461742203,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,389283.4,389283.4,27716,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742271,437133.00
04/27/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1461742203,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,380880.3,380880.3,28186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742273,437134.00
04/27/2016 03:30,2,0.000,ALERT,213.29,302.98,59.949,1461742203,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,375579.7,375579.7,28450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461742275,437135.00
04/27/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1461742203,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,382415.8,382415.8,27862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742277,437136.00
04/27/2016 03:30,2,0.000,ALERT,212.61,300.27,59.975,1461742203,"274151322000087","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,618618.3,618618.3,21676,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461742279,437137.00
04/27/2016 03:45,2,0.000,ALERT,213.74,302.68,59.965,1461743103,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,382011.8,382011.8,28004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743105,437138.00
04/27/2016 03:45,2,0.000,ALERT,212.38,300.27,59.954,1461743103,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,647132.3,647132.3,21613,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743107,437139.00
04/27/2016 03:45,2,0.000,ALERT,213.74,302.37,59.970,1461743103,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,372923.2,372923.2,28469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743109,437140.00
04/27/2016 03:45,2,0.000,ALERT,213.29,302.68,59.949,1461743103,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,374198.5,374198.5,28413,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743110,437141.00
04/27/2016 03:45,2,0.000,ALERT,211.93,299.97,59.965,1461743103,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,378390.0,378390.0,32971,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743112,437142.00
04/27/2016 03:45,2,0.000,ALERT,211.93,300.87,59.970,1461743103,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,657404.6,657404.6,21831,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743114,437143.00
04/27/2016 03:45,2,0.000,ALERT,212.16,300.57,59.970,1461743103,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,384430.8,384430.8,32973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743116,437144.00
04/27/2016 03:45,2,0.000,ALERT,212.16,300.57,60.012,1461743103,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,382133.2,382133.2,32769,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743118,437145.00
04/27/2016 03:45,2,0.000,ALERT,212.61,301.17,59.965,1461743103,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,375715.3,375715.3,32942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743120,437146.00
04/27/2016 03:45,2,0.000,ALERT,211.70,300.27,59.970,1461743103,"201051344000955","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,387438.6,387438.6,32883,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743122,437147.00
04/27/2016 03:45,2,0.000,ALERT,212.16,300.27,59.949,1461743103,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.07,0.0,0.0,0.000,527993.9,527993.9,22771,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743123,437148.00
04/27/2016 03:45,2,0.000,ALERT,213.06,303.28,59.959,1461743103,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,387805.0,387805.0,8486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743125,437149.00
04/27/2016 03:45,2,0.000,ALERT,211.93,300.57,59.944,1461743103,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,384592.6,384592.6,32906,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743127,437150.00
04/27/2016 03:45,2,0.000,ALERT,212.16,299.97,59.970,1461743103,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,386747.3,386747.3,32912,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743129,437151.00
04/27/2016 03:45,2,0.000,ALERT,212.16,299.67,59.965,1461743103,"201051344000417","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,379819.4,379819.4,33063,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743131,437152.00
04/27/2016 03:45,2,0.000,ALERT,212.38,300.57,59.965,1461743103,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,651550.0,651550.0,21895,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743132,437153.00
04/27/2016 03:45,2,0.000,ALERT,212.83,301.17,59.965,1461743103,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,693235.9,693235.9,21890,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743134,437154.00
04/27/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1461743103,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,373279.1,373279.1,28144,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743136,437155.00
04/27/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1461743103,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,686187.6,686187.6,21794,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743138,437156.00
04/27/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1461743103,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,370621.5,370621.5,28434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743140,437157.00
04/27/2016 03:45,2,0.000,ALERT,211.93,299.67,59.933,1461743103,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,384319.6,384319.6,32952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743141,437158.00
04/27/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1461743103,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,381272.4,381272.4,28357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743143,437159.00
04/27/2016 03:45,2,0.000,ALERT,213.74,302.68,59.949,1461743103,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,379730.7,379730.7,27951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743145,437160.00
04/27/2016 03:45,2,0.000,ALERT,212.38,300.27,59.975,1461743103,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,386264.5,386264.5,32781,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743147,437161.00
04/27/2016 03:45,2,0.000,ALERT,212.16,299.67,59.965,1461743103,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,383306.5,383306.5,32785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743149,437162.00
04/27/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1461743103,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,388474.2,388474.2,32643,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743150,437163.00
04/27/2016 03:45,2,0.000,ALERT,212.16,299.67,59.991,1461743103,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,380498.1,380498.1,33007,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743152,437164.00
04/27/2016 03:45,2,0.000,ALERT,211.93,300.27,59.965,1461743103,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,630713.2,630713.2,21573,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743154,437165.00
04/27/2016 03:45,2,0.000,ALERT,213.06,300.57,60.012,1461743103,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,527760.3,527760.3,22979,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743156,437166.00
04/27/2016 03:45,2,0.000,ALERT,211.70,299.97,59.975,1461743103,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,376800.3,376800.3,32960,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743158,437167.00
04/27/2016 03:45,2,0.000,ALERT,212.83,303.88,59.986,1461743103,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,384579.5,384579.5,28395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743159,437168.00
04/27/2016 03:45,2,0.000,ALERT,212.16,299.97,59.975,1461743103,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,383417.6,383417.6,32960,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743161,437169.00
04/27/2016 03:45,2,0.000,ALERT,212.16,301.77,59.991,1461743103,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,644540.2,644540.2,21600,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743163,437170.00
04/27/2016 03:45,2,0.000,ALERT,213.29,302.37,59.981,1461743103,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,372609.1,372609.1,28400,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743165,437171.00
04/27/2016 03:45,2,0.000,ALERT,211.93,299.97,60.028,1461743103,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,382266.7,382266.7,32833,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743167,437172.00
04/27/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1461743103,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,387990.3,387990.3,27782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743169,437173.00
04/27/2016 03:45,2,0.000,ALERT,213.29,302.07,59.986,1461743103,"201051344000648","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,380519.9,380519.9,28091,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743170,437174.00
04/27/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1461743103,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,389283.4,389283.4,27718,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743172,437175.00
04/27/2016 03:45,2,0.000,ALERT,213.06,303.58,59.986,1461743103,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,380880.3,380880.3,28188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743174,437176.00
04/27/2016 03:45,2,0.000,ALERT,213.29,302.68,59.991,1461743103,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,375579.7,375579.7,28452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743176,437177.00
04/27/2016 03:45,2,0.000,ALERT,213.51,303.28,59.959,1461743103,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,382415.8,382415.8,27864,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461743178,437178.00
04/27/2016 03:45,2,0.000,ALERT,212.38,299.67,59.975,1461743103,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,618618.3,618618.3,21678,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461743179,437179.00
04/27/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1461744003,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,382011.8,382011.8,28006,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744005,437180.00
04/27/2016 04:00,2,0.000,ALERT,212.61,301.17,59.991,1461744003,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,647132.3,647132.3,21615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744007,437181.00
04/27/2016 04:00,2,0.000,ALERT,213.74,302.68,59.986,1461744003,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,372923.2,372923.2,28471,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744008,437182.00
04/27/2016 04:00,2,0.000,ALERT,213.29,302.98,59.986,1461744003,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,374198.5,374198.5,28415,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744010,437183.00
04/27/2016 04:00,2,0.000,ALERT,211.48,300.27,60.023,1461744003,"201051344000646","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,378390.0,378390.0,32973,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744012,437184.00
04/27/2016 04:00,2,0.000,ALERT,212.38,300.87,59.981,1461744003,"274151322000052","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,657404.6,657404.6,21833,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744014,437185.00
04/27/2016 04:00,2,0.000,ALERT,211.70,300.27,59.938,1461744003,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,384430.8,384430.8,32975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744016,437186.00
04/27/2016 04:00,2,0.000,ALERT,211.70,300.57,59.981,1461744003,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,382133.2,382133.2,32771,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744017,437187.00
04/27/2016 04:00,2,0.000,ALERT,212.16,301.17,59.970,1461744003,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,375715.3,375715.3,32944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744019,437188.00
04/27/2016 04:00,2,0.000,ALERT,211.25,300.27,59.959,1461744003,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,387438.6,387438.6,32885,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744021,437189.00
04/27/2016 04:00,2,0.000,ALERT,212.61,300.27,59.944,1461744003,"274151322000094","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,527993.9,527993.9,22773,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744023,437190.00
04/27/2016 04:00,2,0.000,ALERT,213.29,303.58,60.002,1461744003,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,387805.0,387805.0,8488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744025,437191.00
04/27/2016 04:00,2,0.000,ALERT,211.48,300.57,59.970,1461744003,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,384592.6,384592.6,32908,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744026,437192.00
04/27/2016 04:00,2,0.000,ALERT,211.70,299.97,60.012,1461744003,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,386747.3,386747.3,32914,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744028,437193.00
04/27/2016 04:00,2,0.000,ALERT,211.93,299.67,59.954,1461744003,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,379819.4,379819.4,33065,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744030,437194.00
04/27/2016 04:00,2,0.000,ALERT,212.61,301.17,60.002,1461744003,"274151322000083","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,651550.0,651550.0,21897,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744032,437195.00
04/27/2016 04:00,2,0.000,ALERT,213.06,300.87,59.959,1461744003,"274151322000076","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,693235.9,693235.9,21892,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744034,437196.00
04/27/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1461744003,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,373279.1,373279.1,28146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744036,437197.00
04/27/2016 04:00,2,0.000,ALERT,212.38,301.77,59.959,1461744003,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.28,0.0,0.0,0.000,686187.6,686187.6,21796,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744037,437198.00
04/27/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1461744003,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,370621.5,370621.5,28436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744039,437199.00
04/27/2016 04:00,2,0.000,ALERT,211.48,299.37,59.965,1461744003,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,384319.6,384319.6,32954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744041,437200.00
04/27/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1461744003,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,381272.4,381272.4,28359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744043,437201.00
04/27/2016 04:00,2,0.000,ALERT,213.74,302.98,59.975,1461744003,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,379730.7,379730.7,27953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744045,437202.00
04/27/2016 04:00,2,0.000,ALERT,212.16,300.57,59.975,1461744003,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,386264.5,386264.5,32783,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744046,437203.00
04/27/2016 04:00,2,0.000,ALERT,211.93,299.67,59.970,1461744003,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,383306.5,383306.5,32787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744048,437204.00
04/27/2016 04:00,2,0.000,ALERT,211.93,300.27,59.928,1461744003,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,388474.2,388474.2,32645,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744050,437205.00
04/27/2016 04:00,2,0.000,ALERT,211.70,299.07,59.975,1461744003,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,380498.1,380498.1,33009,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744052,437206.00
04/27/2016 04:00,2,0.000,ALERT,211.93,300.57,59.975,1461744003,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,630713.2,630713.2,21575,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744054,437207.00
04/27/2016 04:00,2,0.000,ALERT,213.06,299.97,59.991,1461744003,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.47,0.0,0.0,0.000,527760.3,527760.3,22981,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744055,437208.00
04/27/2016 04:00,2,0.000,ALERT,211.48,299.97,59.965,1461744003,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,376800.3,376800.3,32962,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744057,437209.00
04/27/2016 04:00,2,0.000,ALERT,212.83,303.88,59.970,1461744003,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,384579.5,384579.5,28397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744059,437210.00
04/27/2016 04:00,2,0.000,ALERT,211.93,299.97,59.970,1461744003,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,383417.6,383417.6,32962,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744061,437211.00
04/27/2016 04:00,2,0.000,ALERT,212.16,300.87,59.959,1461744003,"274151322000054","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,644540.2,644540.2,21602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744063,437212.00
04/27/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1461744003,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,372609.1,372609.1,28402,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744065,437213.00
04/27/2016 04:00,2,0.000,ALERT,211.70,300.27,59.965,1461744003,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,382266.7,382266.7,32835,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744066,437214.00
04/27/2016 04:00,2,0.000,ALERT,213.06,303.28,59.912,1461744003,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,387990.3,387990.3,27784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744068,437215.00
04/27/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1461744003,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,380519.9,380519.9,28093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744070,437216.00
04/27/2016 04:00,2,0.000,ALERT,213.29,303.58,59.938,1461744003,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,389283.4,389283.4,27720,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744072,437217.00
04/27/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1461744003,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,380880.3,380880.3,28190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744074,437218.00
04/27/2016 04:00,2,0.000,ALERT,213.29,302.98,59.981,1461744003,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,375579.7,375579.7,28454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744075,437219.00
04/27/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1461744003,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,382415.8,382415.8,27866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744077,437220.00
04/27/2016 04:00,2,0.000,ALERT,212.38,300.27,59.970,1461744003,"274151322000087","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,618618.3,618618.3,21680,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744079,437221.00
04/27/2016 04:15,2,0.000,ALERT,213.74,302.98,59.986,1461744904,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,382011.8,382011.8,28008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744906,437222.00
04/27/2016 04:15,2,0.000,ALERT,212.61,300.87,59.981,1461744904,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,647132.3,647132.3,21617,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744907,437223.00
04/27/2016 04:15,2,0.000,ALERT,213.74,302.68,59.981,1461744904,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,372923.2,372923.2,28473,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744909,437224.00
04/27/2016 04:15,2,0.000,ALERT,213.29,302.98,59.991,1461744904,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,374198.5,374198.5,28417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744911,437225.00
04/27/2016 04:15,2,0.000,ALERT,211.93,300.27,59.996,1461744904,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,378390.0,378390.0,32975,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744913,437226.00
04/27/2016 04:15,2,0.000,ALERT,212.38,301.17,59.996,1461744904,"274151322000052","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,657404.6,657404.6,21835,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744914,437227.00
04/27/2016 04:15,2,0.000,ALERT,212.38,300.57,59.996,1461744904,"201051344000585","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,384430.8,384430.8,32977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744916,437228.00
04/27/2016 04:15,2,0.000,ALERT,212.16,300.57,59.991,1461744904,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,382133.2,382133.2,32773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744918,437229.00
04/27/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1461744904,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,375715.3,375715.3,32946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744920,437230.00
04/27/2016 04:15,2,0.000,ALERT,211.70,300.27,59.986,1461744904,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,387438.6,387438.6,32887,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744922,437231.00
04/27/2016 04:15,2,0.000,ALERT,212.38,299.97,59.975,1461744904,"274151322000094","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,527993.9,527993.9,22775,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744924,437232.00
