ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 04:15,2,0.000,ALERT,213.29,303.58,59.996,1461744904,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,387805.0,387805.0,8490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744926,437233.00
04/27/2016 04:15,2,0.000,ALERT,212.16,300.87,59.996,1461744904,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,384592.6,384592.6,32910,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744927,437234.00
04/27/2016 04:15,2,0.000,ALERT,212.38,300.27,59.996,1461744904,"201051344000438","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,386747.3,386747.3,32916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744929,437235.00
04/27/2016 04:15,2,0.000,ALERT,212.38,299.67,59.996,1461744904,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,379819.4,379819.4,33067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744931,437236.00
04/27/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1461744904,"274151322000083","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,651550.0,651550.0,21899,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744933,437237.00
04/27/2016 04:15,2,0.000,ALERT,213.29,300.87,59.996,1461744904,"274151322000076","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,693235.9,693235.9,21894,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744935,437238.00
04/27/2016 04:15,2,0.000,ALERT,213.29,303.88,60.002,1461744904,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,373279.1,373279.1,28148,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744936,437239.00
04/27/2016 04:15,2,0.000,ALERT,212.38,302.07,59.996,1461744904,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,686187.6,686187.6,21798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744938,437240.00
04/27/2016 04:15,2,0.000,ALERT,213.06,302.98,60.002,1461744904,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,370621.5,370621.5,28438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744940,437241.00
04/27/2016 04:15,2,0.000,ALERT,211.93,299.37,60.007,1461744904,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,384319.6,384319.6,32956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744942,437242.00
04/27/2016 04:15,2,0.000,ALERT,213.06,302.98,60.018,1461744904,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,381272.4,381272.4,28361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744944,437243.00
04/27/2016 04:15,2,0.000,ALERT,213.96,302.98,60.002,1461744904,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,379730.7,379730.7,27955,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744945,437244.00
04/27/2016 04:15,2,0.000,ALERT,212.61,300.57,59.965,1461744904,"201051344000685","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,386264.5,386264.5,32785,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744947,437245.00
04/27/2016 04:15,2,0.000,ALERT,212.38,299.97,60.007,1461744904,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,383306.5,383306.5,32789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744949,437246.00
04/27/2016 04:15,2,0.000,ALERT,212.38,300.57,59.954,1461744904,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,388474.2,388474.2,32647,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744951,437247.00
04/27/2016 04:15,2,0.000,ALERT,212.38,299.67,59.991,1461744904,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,380498.1,380498.1,33011,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744953,437248.00
04/27/2016 04:15,2,0.000,ALERT,212.16,300.87,59.986,1461744904,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,630713.2,630713.2,21577,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744954,437249.00
04/27/2016 04:15,2,0.000,ALERT,213.06,299.97,59.996,1461744904,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,527760.3,527760.3,22983,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744956,437250.00
04/27/2016 04:15,2,0.000,ALERT,211.93,300.27,59.986,1461744904,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,376800.3,376800.3,32964,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744958,437251.00
04/27/2016 04:15,2,0.000,ALERT,212.83,303.28,59.986,1461744904,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,384579.5,384579.5,28399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744960,437252.00
04/27/2016 04:15,2,0.000,ALERT,212.16,299.97,59.996,1461744904,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,383417.6,383417.6,32964,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744962,437253.00
04/27/2016 04:15,2,0.000,ALERT,212.38,300.87,59.991,1461744904,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,644540.2,644540.2,21604,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744963,437254.00
04/27/2016 04:15,2,0.000,ALERT,213.51,302.37,59.970,1461744904,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,372609.1,372609.1,28404,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744965,437255.00
04/27/2016 04:15,2,0.000,ALERT,212.16,300.27,60.002,1461744904,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,382266.7,382266.7,32837,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744967,437256.00
04/27/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1461744904,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,387990.3,387990.3,27786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744969,437257.00
04/27/2016 04:15,2,0.000,ALERT,213.51,302.37,59.996,1461744904,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,380519.9,380519.9,28095,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744971,437258.00
04/27/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1461744904,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,389283.4,389283.4,27722,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744972,437259.00
04/27/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1461744904,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,380880.3,380880.3,28192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744974,437260.00
04/27/2016 04:15,2,0.000,ALERT,213.29,302.68,59.996,1461744904,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,375579.7,375579.7,28456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461744976,437261.00
04/27/2016 04:15,2,0.000,ALERT,213.51,303.28,59.991,1461744904,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,382415.8,382415.8,27868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744978,437262.00
04/27/2016 04:15,2,0.000,ALERT,212.38,299.67,59.986,1461744904,"274151322000087","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,618618.3,618618.3,21682,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461744980,437263.00
04/27/2016 04:30,2,0.000,ALERT,213.51,302.98,59.954,1461745804,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,382011.8,382011.8,28010,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745806,437264.00
04/27/2016 04:30,2,0.000,ALERT,212.61,301.17,59.949,1461745804,"274151322000085","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,647132.3,647132.3,21619,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745807,437265.00
04/27/2016 04:30,2,0.000,ALERT,213.74,302.68,59.975,1461745804,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,372923.2,372923.2,28475,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745809,437266.00
04/27/2016 04:30,2,0.000,ALERT,213.29,302.98,59.975,1461745804,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,374198.5,374198.5,28419,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745811,437267.00
04/27/2016 04:30,2,0.000,ALERT,211.93,300.27,59.991,1461745804,"201051344000646","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,378390.0,378390.0,32977,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745813,437268.00
04/27/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1461745804,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,657404.6,657404.6,21837,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745815,437269.00
04/27/2016 04:30,2,0.000,ALERT,212.38,300.57,59.975,1461745804,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,384430.8,384430.8,32979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745816,437270.00
04/27/2016 04:30,2,0.000,ALERT,212.16,300.57,59.970,1461745804,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,382133.2,382133.2,32775,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745818,437271.00
04/27/2016 04:30,2,0.000,ALERT,212.61,301.17,59.965,1461745804,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,375715.3,375715.3,32948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745820,437272.00
04/27/2016 04:30,2,0.000,ALERT,211.93,300.27,59.970,1461745804,"201051344000955","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,387438.6,387438.6,32889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745822,437273.00
04/27/2016 04:30,2,0.000,ALERT,212.61,300.57,59.970,1461745804,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,527993.9,527993.9,22777,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745824,437274.00
04/27/2016 04:30,2,0.000,ALERT,213.29,303.58,59.970,1461745804,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,387805.0,387805.0,8492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745826,437275.00
04/27/2016 04:30,2,0.000,ALERT,211.93,300.87,59.970,1461745804,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,384592.6,384592.6,32912,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745827,437276.00
04/27/2016 04:30,2,0.000,ALERT,212.16,300.57,59.965,1461745804,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,386747.3,386747.3,32918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745829,437277.00
04/27/2016 04:30,2,0.000,ALERT,212.38,299.97,59.965,1461745804,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,379819.4,379819.4,33069,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745831,437278.00
04/27/2016 04:30,2,0.000,ALERT,212.83,301.47,59.975,1461745804,"274151322000083","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,651550.0,651550.0,21901,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745833,437279.00
04/27/2016 04:30,2,0.000,ALERT,213.29,301.17,59.986,1461745804,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,693235.9,693235.9,21896,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745834,437280.00
04/27/2016 04:30,2,0.000,ALERT,213.06,303.58,59.970,1461745804,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,373279.1,373279.1,28150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745836,437281.00
04/27/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1461745804,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,686187.6,686187.6,21800,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745838,437282.00
04/27/2016 04:30,2,0.000,ALERT,213.06,302.98,59.965,1461745804,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,370621.5,370621.5,28440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745840,437283.00
04/27/2016 04:30,2,0.000,ALERT,211.93,299.67,59.970,1461745804,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,384319.6,384319.6,32958,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745842,437284.00
04/27/2016 04:30,2,0.000,ALERT,213.06,303.28,59.965,1461745804,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,381272.4,381272.4,28363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745844,437285.00
04/27/2016 04:30,2,0.000,ALERT,213.74,302.98,59.975,1461745804,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,379730.7,379730.7,27957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745846,437286.00
04/27/2016 04:30,2,0.000,ALERT,212.61,300.27,59.965,1461745804,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,386264.5,386264.5,32787,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745847,437287.00
04/27/2016 04:30,2,0.000,ALERT,212.38,300.27,59.959,1461745804,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,383306.5,383306.5,32791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745849,437288.00
04/27/2016 04:30,2,0.000,ALERT,212.61,300.57,59.949,1461745804,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,388474.2,388474.2,32649,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745851,437289.00
04/27/2016 04:30,2,0.000,ALERT,212.16,299.37,60.002,1461745804,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,380498.1,380498.1,33013,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745853,437290.00
04/27/2016 04:30,2,0.000,ALERT,212.16,300.87,59.959,1461745804,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,630713.2,630713.2,21579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745855,437291.00
04/27/2016 04:30,2,0.000,ALERT,213.29,300.57,59.965,1461745804,"274151322000068","219011344069620",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,527760.3,527760.3,22985,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745856,437292.00
04/27/2016 04:30,2,0.000,ALERT,211.93,300.27,59.970,1461745804,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,376800.3,376800.3,32966,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745858,437293.00
04/27/2016 04:30,2,0.000,ALERT,212.83,303.28,59.938,1461745804,"201051344000594","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,384579.5,384579.5,28401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745860,437294.00
04/27/2016 04:30,2,0.000,ALERT,212.38,299.97,59.965,1461745804,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,383417.6,383417.6,32966,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461745862,437295.00
04/27/2016 04:30,2,0.000,ALERT,212.61,301.47,59.954,1461745804,"274151322000054","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,644540.2,644540.2,21606,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745863,437296.00
04/27/2016 04:30,2,0.000,ALERT,213.51,302.68,59.975,1461745804,"201051344000867","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,372609.1,372609.1,28406,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745865,437297.00
04/27/2016 04:30,2,0.000,ALERT,212.38,300.27,59.970,1461745804,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,382266.7,382266.7,32839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745867,437298.00
04/27/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1461745804,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,387990.3,387990.3,27788,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745869,437299.00
04/27/2016 04:30,2,0.000,ALERT,213.29,302.07,59.981,1461745804,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,380519.9,380519.9,28097,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745871,437300.00
04/27/2016 04:30,2,0.000,ALERT,213.29,303.58,59.986,1461745804,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,389283.4,389283.4,27724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745872,437301.00
04/27/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1461745804,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,380880.3,380880.3,28194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745874,437302.00
04/27/2016 04:30,2,0.000,ALERT,213.29,302.68,59.981,1461745804,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,375579.7,375579.7,28458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745876,437303.00
04/27/2016 04:30,2,0.000,ALERT,213.51,302.98,59.996,1461745804,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,382415.8,382415.8,27870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745878,437304.00
04/27/2016 04:30,2,0.000,ALERT,212.83,300.57,59.981,1461745804,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,618618.3,618618.3,21684,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461745880,437305.00
04/27/2016 04:45,2,0.000,ALERT,213.29,302.07,59.986,1461746703,"201051344000645","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,382011.8,382011.8,28012,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746705,437306.00
04/27/2016 04:45,2,0.000,ALERT,212.38,300.27,60.002,1461746703,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,647132.3,647132.3,21621,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746707,437307.00
04/27/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1461746703,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,372923.2,372923.2,28477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746709,437308.00
04/27/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1461746703,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,374198.5,374198.5,28421,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746711,437309.00
04/27/2016 04:45,2,0.000,ALERT,211.25,299.97,59.981,1461746703,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,378390.0,378390.0,32979,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746713,437310.00
04/27/2016 04:45,2,0.000,ALERT,212.16,300.27,59.986,1461746703,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,657404.6,657404.6,21839,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746715,437311.00
04/27/2016 04:45,2,0.000,ALERT,211.93,299.97,59.991,1461746703,"201051344000585","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,384430.8,384430.8,32981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746716,437312.00
04/27/2016 04:45,2,0.000,ALERT,211.70,300.27,59.970,1461746703,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,382133.2,382133.2,32777,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746718,437313.00
04/27/2016 04:45,2,0.000,ALERT,212.16,300.87,59.959,1461746703,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,375715.3,375715.3,32950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746720,437314.00
04/27/2016 04:45,2,0.000,ALERT,211.48,299.97,59.975,1461746703,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,387438.6,387438.6,32891,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746722,437315.00
04/27/2016 04:45,2,0.000,ALERT,212.38,299.97,59.986,1461746703,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,527993.9,527993.9,22779,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746724,437316.00
04/27/2016 04:45,2,0.000,ALERT,212.83,303.28,59.991,1461746703,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,387805.0,387805.0,8494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746726,437317.00
04/27/2016 04:45,2,0.000,ALERT,211.70,300.57,60.012,1461746703,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,384592.6,384592.6,32914,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746727,437318.00
04/27/2016 04:45,2,0.000,ALERT,211.93,299.97,59.981,1461746703,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,386747.3,386747.3,32920,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746729,437319.00
04/27/2016 04:45,2,0.000,ALERT,211.93,299.67,60.012,1461746703,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,379819.4,379819.4,33071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746731,437320.00
04/27/2016 04:45,2,0.000,ALERT,212.38,300.27,59.981,1461746703,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,651550.0,651550.0,21903,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746733,437321.00
04/27/2016 04:45,2,0.000,ALERT,212.83,300.27,59.981,1461746703,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,693235.9,693235.9,21898,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746734,437322.00
04/27/2016 04:45,2,0.000,ALERT,213.06,303.28,59.944,1461746703,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,373279.1,373279.1,28152,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746736,437323.00
04/27/2016 04:45,2,0.000,ALERT,212.38,301.17,59.981,1461746703,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,686187.6,686187.6,21802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746738,437324.00
04/27/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1461746703,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,370621.5,370621.5,28442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746740,437325.00
04/27/2016 04:45,2,0.000,ALERT,211.48,299.37,59.991,1461746703,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,384319.6,384319.6,32960,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746742,437326.00
04/27/2016 04:45,2,0.000,ALERT,212.83,302.68,59.991,1461746703,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,381272.4,381272.4,28365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746744,437327.00
04/27/2016 04:45,2,0.000,ALERT,213.51,302.37,59.996,1461746703,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,379730.7,379730.7,27959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746745,437328.00
04/27/2016 04:45,2,0.000,ALERT,211.93,299.97,59.986,1461746703,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,386264.5,386264.5,32789,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746747,437329.00
04/27/2016 04:45,2,0.000,ALERT,211.93,299.37,59.986,1461746703,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,383306.5,383306.5,32793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746749,437330.00
04/27/2016 04:45,2,0.000,ALERT,211.93,299.97,59.996,1461746703,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,388474.2,388474.2,32651,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746751,437331.00
04/27/2016 04:45,2,0.000,ALERT,211.70,299.07,60.018,1461746703,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,380498.1,380498.1,33015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746753,437332.00
04/27/2016 04:45,2,0.000,ALERT,211.93,300.27,59.986,1461746703,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,630713.2,630713.2,21581,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746754,437333.00
04/27/2016 04:45,2,0.000,ALERT,213.06,299.67,59.981,1461746703,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,527760.3,527760.3,22987,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746756,437334.00
04/27/2016 04:45,2,0.000,ALERT,211.48,299.97,59.991,1461746703,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,376800.3,376800.3,32968,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746758,437335.00
04/27/2016 04:45,2,0.000,ALERT,212.61,302.98,59.986,1461746703,"201051344000594","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,384579.5,384579.5,28403,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746760,437336.00
04/27/2016 04:45,2,0.000,ALERT,211.70,299.67,59.991,1461746703,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,383417.6,383417.6,32968,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746762,437337.00
04/27/2016 04:45,2,0.000,ALERT,212.16,300.27,59.986,1461746703,"274151322000054","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,644540.2,644540.2,21608,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746764,437338.00
04/27/2016 04:45,2,0.000,ALERT,213.06,302.07,59.991,1461746703,"201051344000867","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,372609.1,372609.1,28408,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746766,437339.00
04/27/2016 04:45,2,0.000,ALERT,211.70,299.67,59.986,1461746703,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,382266.7,382266.7,32841,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746767,437340.00
04/27/2016 04:45,2,0.000,ALERT,212.83,302.37,59.991,1461746703,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,387990.3,387990.3,27790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746769,437341.00
04/27/2016 04:45,2,0.000,ALERT,213.06,301.47,59.991,1461746703,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,380519.9,380519.9,28099,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746771,437342.00
04/27/2016 04:45,2,0.000,ALERT,213.06,302.98,59.986,1461746703,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,389283.4,389283.4,27726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746773,437343.00
04/27/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1461746703,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,380880.3,380880.3,28196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746775,437344.00
04/27/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1461746703,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,375579.7,375579.7,28460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746776,437345.00
04/27/2016 04:45,2,0.000,ALERT,213.51,302.98,59.991,1461746703,"201051344000576","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,382415.8,382415.8,27872,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461746778,437346.00
04/27/2016 04:45,2,0.000,ALERT,212.16,299.67,59.981,1461746703,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,618618.3,618618.3,21686,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461746780,437347.00
04/27/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1461747603,"201051344000645","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,382011.8,382011.8,28014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747605,437348.00
04/27/2016 05:00,2,0.000,ALERT,212.38,301.17,59.970,1461747603,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,647132.3,647132.3,21623,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747607,437349.00
04/27/2016 05:00,2,0.000,ALERT,213.29,302.37,59.970,1461747603,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,372923.2,372923.2,28479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747608,437350.00
04/27/2016 05:00,2,0.000,ALERT,212.83,302.68,59.949,1461747603,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,374198.5,374198.5,28423,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747610,437351.00
04/27/2016 05:00,2,0.000,ALERT,211.48,299.67,59.970,1461747603,"201051344000646","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,378390.0,378390.0,32981,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747612,437352.00
04/27/2016 05:00,2,0.000,ALERT,212.16,301.77,59.959,1461747603,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,657404.6,657404.6,21841,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747614,437353.00
04/27/2016 05:00,2,0.000,ALERT,211.70,299.67,59.970,1461747603,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,384430.8,384430.8,32983,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747616,437354.00
04/27/2016 05:00,2,0.000,ALERT,211.48,299.67,59.975,1461747603,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,382133.2,382133.2,32779,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747617,437355.00
04/27/2016 05:00,2,0.000,ALERT,212.16,300.57,59.933,1461747603,"201051344000582","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,375715.3,375715.3,32952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747619,437356.00
04/27/2016 05:00,2,0.000,ALERT,211.25,299.37,59.981,1461747603,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,387438.6,387438.6,32893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747621,437357.00
04/27/2016 05:00,2,0.000,ALERT,212.38,300.57,59.928,1461747603,"274151322000094","219011344069620",0.00,2.50,0,298.47,301.47,0.0,0.0,0.000,527993.9,527993.9,22781,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747623,437358.00
04/27/2016 05:00,2,0.000,ALERT,212.83,303.28,59.944,1461747603,"201051344000579","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,387805.0,387805.0,8496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747625,437359.00
04/27/2016 05:00,2,0.000,ALERT,211.70,299.97,59.975,1461747603,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,384592.6,384592.6,32916,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747627,437360.00
04/27/2016 05:00,2,0.000,ALERT,211.70,299.37,59.965,1461747603,"201051344000438","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,386747.3,386747.3,32922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747629,437361.00
04/27/2016 05:00,2,0.000,ALERT,211.93,299.07,59.970,1461747603,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,379819.4,379819.4,33073,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747630,437362.00
04/27/2016 05:00,2,0.000,ALERT,212.61,301.47,59.965,1461747603,"274151322000083","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,651550.0,651550.0,21905,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747632,437363.00
04/27/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1461747603,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,693235.9,693235.9,21900,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747634,437364.00
04/27/2016 05:00,2,0.000,ALERT,212.83,303.28,59.975,1461747603,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,373279.1,373279.1,28154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747636,437365.00
04/27/2016 05:00,2,0.000,ALERT,212.61,302.37,59.975,1461747603,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,686187.6,686187.6,21804,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747638,437366.00
04/27/2016 05:00,2,0.000,ALERT,212.61,302.68,59.970,1461747603,"201051344000988","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,370621.5,370621.5,28444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747640,437367.00
04/27/2016 05:00,2,0.000,ALERT,211.48,298.77,59.959,1461747603,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,384319.6,384319.6,32962,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747641,437368.00
04/27/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1461747603,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,381272.4,381272.4,28367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747643,437369.00
04/27/2016 05:00,2,0.000,ALERT,213.51,302.68,59.965,1461747603,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,379730.7,379730.7,27961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747645,437370.00
04/27/2016 05:00,2,0.000,ALERT,211.93,299.37,59.965,1461747603,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,386264.5,386264.5,32791,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747647,437371.00
04/27/2016 05:00,2,0.000,ALERT,211.93,299.07,59.991,1461747603,"201051344000917","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,383306.5,383306.5,32795,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747648,437372.00
04/27/2016 05:00,2,0.000,ALERT,211.93,299.97,59.965,1461747603,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,388474.2,388474.2,32653,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747650,437373.00
04/27/2016 05:00,2,0.000,ALERT,211.70,298.77,59.965,1461747603,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,380498.1,380498.1,33017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747652,437374.00
04/27/2016 05:00,2,0.000,ALERT,211.93,300.87,59.970,1461747603,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,630713.2,630713.2,21583,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747654,437375.00
04/27/2016 05:00,2,0.000,ALERT,212.83,300.87,59.965,1461747603,"274151322000068","219011344069620",0.00,4.00,0,298.47,301.47,0.0,0.0,0.000,527760.3,527760.3,22989,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747656,437376.00
04/27/2016 05:00,2,0.000,ALERT,211.03,299.07,59.959,1461747603,"201051344001135","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,376800.3,376800.3,32970,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747657,437377.00
