ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 05:00,2,0.000,ALERT,212.38,302.98,59.965,1461747603,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,384579.5,384579.5,28405,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747659,437378.00
04/27/2016 05:00,2,0.000,ALERT,211.48,299.07,59.965,1461747603,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,383417.6,383417.6,32970,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747661,437379.00
04/27/2016 05:00,2,0.000,ALERT,211.93,301.17,59.954,1461747603,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,644540.2,644540.2,21610,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747663,437380.00
04/27/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1461747603,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,372609.1,372609.1,28410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747665,437381.00
04/27/2016 05:00,2,0.000,ALERT,211.48,299.37,59.959,1461747603,"201051344001093","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,382266.7,382266.7,32843,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747666,437382.00
04/27/2016 05:00,2,0.000,ALERT,212.61,302.68,59.954,1461747603,"201051344000900","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,387990.3,387990.3,27792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747668,437383.00
04/27/2016 05:00,2,0.000,ALERT,213.06,302.07,59.954,1461747603,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,380519.9,380519.9,28101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747670,437384.00
04/27/2016 05:00,2,0.000,ALERT,212.83,303.28,59.981,1461747603,"201051344000569","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,389283.4,389283.4,27728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461747672,437385.00
04/27/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1461747603,"201051344000983","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,380880.3,380880.3,28198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747674,437386.00
04/27/2016 05:00,2,0.000,ALERT,212.61,302.37,59.965,1461747603,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,375579.7,375579.7,28462,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747675,437387.00
04/27/2016 05:00,2,0.000,ALERT,213.29,302.98,59.965,1461747603,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,382415.8,382415.8,27874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747677,437388.00
04/27/2016 05:00,2,0.000,ALERT,212.38,299.97,59.965,1461747603,"274151322000087","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,618618.3,618618.3,21688,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461747679,437389.00
04/27/2016 05:15,2,0.000,ALERT,213.06,302.37,59.996,1461748504,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,382011.8,382011.8,28016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748506,437390.00
04/27/2016 05:15,2,0.000,ALERT,212.16,300.57,59.970,1461748504,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,647132.3,647132.3,21625,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748508,437391.00
04/27/2016 05:15,2,0.000,ALERT,213.29,302.07,59.975,1461748504,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,372923.2,372923.2,28481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748509,437392.00
04/27/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1461748504,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,374198.5,374198.5,28425,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748511,437393.00
04/27/2016 05:15,2,0.000,ALERT,211.25,298.77,59.981,1461748504,"201051344000646","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,378390.0,378390.0,32983,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748513,437394.00
04/27/2016 05:15,2,0.000,ALERT,211.48,299.37,59.970,1461748504,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,657404.6,657404.6,21843,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748515,437395.00
04/27/2016 05:15,2,0.000,ALERT,211.48,299.07,59.986,1461748504,"201051344000585","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,384430.8,384430.8,32985,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748517,437396.00
04/27/2016 05:15,2,0.000,ALERT,211.25,299.07,59.981,1461748504,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,382133.2,382133.2,32781,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461748519,437397.00
04/27/2016 05:15,2,0.000,ALERT,211.70,299.67,59.981,1461748504,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,375715.3,375715.3,32954,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748520,437398.00
04/27/2016 05:15,2,0.000,ALERT,211.03,298.77,59.986,1461748504,"201051344000955","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,387438.6,387438.6,32895,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748522,437399.00
04/27/2016 05:15,2,0.000,ALERT,211.70,299.67,59.975,1461748504,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,527993.9,527993.9,22783,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748524,437400.00
04/27/2016 05:15,2,0.000,ALERT,212.61,302.98,59.986,1461748504,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,387805.0,387805.0,8498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748526,437401.00
04/27/2016 05:15,2,0.000,ALERT,211.25,299.07,59.986,1461748504,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,384592.6,384592.6,32918,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748527,437402.00
04/27/2016 05:15,2,0.000,ALERT,211.48,298.77,59.981,1461748504,"201051344000438","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,386747.3,386747.3,32924,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748529,437403.00
04/27/2016 05:15,2,0.000,ALERT,211.48,298.47,59.949,1461748504,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,379819.4,379819.4,33075,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748531,437404.00
04/27/2016 05:15,2,0.000,ALERT,211.93,300.57,59.986,1461748504,"274151322000083","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,651550.0,651550.0,21907,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461748533,437405.00
04/27/2016 05:15,2,0.000,ALERT,212.38,299.97,59.991,1461748504,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,693235.9,693235.9,21902,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748535,437406.00
04/27/2016 05:15,2,0.000,ALERT,212.38,302.98,59.996,1461748504,"201051344000868","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,373279.1,373279.1,28156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748537,437407.00
04/27/2016 05:15,2,0.000,ALERT,211.70,300.87,59.991,1461748504,"274151322000095","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,686187.6,686187.6,21806,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748538,437408.00
04/27/2016 05:15,2,0.000,ALERT,212.38,302.07,59.996,1461748504,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,370621.5,370621.5,28446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461748540,437409.00
04/27/2016 05:15,2,0.000,ALERT,211.25,298.17,60.028,1461748504,"201051344001025","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,384319.6,384319.6,32964,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461748542,437410.00
04/27/2016 05:15,2,0.000,ALERT,212.38,302.37,60.002,1461748504,"201051344000458","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,381272.4,381272.4,28369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748544,437411.00
04/27/2016 05:15,2,0.000,ALERT,212.83,301.77,59.959,1461748504,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,379730.7,379730.7,27963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748546,437412.00
04/27/2016 05:15,2,0.000,ALERT,211.70,299.07,59.991,1461748504,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,386264.5,386264.5,32793,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748548,437413.00
04/27/2016 05:15,2,0.000,ALERT,211.48,298.17,59.991,1461748504,"201051344000917","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,383306.5,383306.5,32797,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748549,437414.00
04/27/2016 05:15,2,0.000,ALERT,211.48,299.07,59.954,1461748504,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,388474.2,388474.2,32655,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748551,437415.00
04/27/2016 05:15,2,0.000,ALERT,211.48,298.17,59.991,1461748504,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,380498.1,380498.1,33019,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748553,437416.00
04/27/2016 05:15,2,0.000,ALERT,211.25,299.97,59.981,1461748504,"274151322000088","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,630713.2,630713.2,21585,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748555,437417.00
04/27/2016 05:15,2,0.000,ALERT,212.38,299.07,59.981,1461748504,"274151322000068","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,527760.3,527760.3,22991,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748557,437418.00
04/27/2016 05:15,2,0.000,ALERT,211.03,298.77,59.981,1461748504,"201051344001135","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,376800.3,376800.3,32972,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748558,437419.00
04/27/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1461748504,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,384579.5,384579.5,28407,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461748560,437420.00
04/27/2016 05:15,2,0.000,ALERT,211.48,298.47,59.965,1461748504,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,383417.6,383417.6,32972,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461748562,437421.00
04/27/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1461748504,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,644540.2,644540.2,21612,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461748564,437422.00
04/27/2016 05:15,2,0.000,ALERT,212.61,301.47,59.970,1461748504,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,372609.1,372609.1,28412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748566,437423.00
04/27/2016 05:15,2,0.000,ALERT,211.25,298.77,59.991,1461748504,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,382266.7,382266.7,32845,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748567,437424.00
04/27/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1461748504,"201051344000900","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,387990.3,387990.3,27794,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748569,437425.00
04/27/2016 05:15,2,0.000,ALERT,212.61,301.17,59.975,1461748504,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,380519.9,380519.9,28103,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748571,437426.00
04/27/2016 05:15,2,0.000,ALERT,212.61,302.68,59.954,1461748504,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,389283.4,389283.4,27730,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748573,437427.00
04/27/2016 05:15,2,0.000,ALERT,212.38,302.07,60.023,1461748504,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,380880.3,380880.3,28200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748574,437428.00
04/27/2016 05:15,2,0.000,ALERT,212.61,302.07,59.981,1461748504,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,375579.7,375579.7,28464,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748576,437429.00
04/27/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1461748504,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,382415.8,382415.8,27876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748578,437430.00
04/27/2016 05:15,2,0.000,ALERT,211.70,298.77,59.981,1461748504,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,618618.3,618618.3,21690,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461748580,437431.00
04/27/2016 05:30,2,0.000,ALERT,212.83,301.77,59.975,1461749404,"201051344000645","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,382011.8,382011.8,28018,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749406,437432.00
04/27/2016 05:30,2,0.000,ALERT,211.70,299.07,59.965,1461749404,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,647132.3,647132.3,21627,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749408,437433.00
04/27/2016 05:30,2,0.000,ALERT,213.06,301.47,59.965,1461749404,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,372923.2,372923.2,28483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749410,437434.00
04/27/2016 05:30,2,0.000,ALERT,212.38,301.47,59.975,1461749404,"201051344000469","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,374198.5,374198.5,28427,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749411,437435.00
04/27/2016 05:30,2,0.000,ALERT,210.57,297.87,59.965,1461749404,"201051344000646","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,378390.0,378390.0,32985,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749413,437436.00
04/27/2016 05:30,2,0.000,ALERT,211.25,299.67,59.917,1461749404,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,657404.6,657404.6,21845,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749415,437437.00
04/27/2016 05:30,2,0.000,ALERT,211.03,298.17,59.959,1461749404,"201051344000585","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,384430.8,384430.8,32987,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749417,437438.00
04/27/2016 05:30,2,0.000,ALERT,210.80,298.17,59.944,1461749404,"201051344001230","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,382133.2,382133.2,32783,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749419,437439.00
04/27/2016 05:30,2,0.000,ALERT,211.25,298.77,59.991,1461749404,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,375715.3,375715.3,32956,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749421,437440.00
04/27/2016 05:30,2,0.000,ALERT,210.35,297.87,59.959,1461749404,"201051344000955","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,387438.6,387438.6,32897,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749422,437441.00
04/27/2016 05:30,2,0.000,ALERT,211.25,298.47,59.917,1461749404,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,527993.9,527993.9,22785,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749424,437442.00
04/27/2016 05:30,2,0.000,ALERT,212.38,302.07,59.965,1461749404,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,387805.0,387805.0,8500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749426,437443.00
04/27/2016 05:30,2,0.000,ALERT,210.57,298.17,59.928,1461749404,"201051344000890","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,384592.6,384592.6,32920,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749428,437444.00
04/27/2016 05:30,2,0.000,ALERT,211.03,297.87,59.965,1461749404,"201051344000438","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,386747.3,386747.3,32926,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749430,437445.00
04/27/2016 05:30,2,0.000,ALERT,211.03,297.26,59.965,1461749404,"201051344000417","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,379819.4,379819.4,33077,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749432,437446.00
04/27/2016 05:30,2,0.000,ALERT,211.48,299.67,59.922,1461749404,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,651550.0,651550.0,21909,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749433,437447.00
04/27/2016 05:30,2,0.000,ALERT,212.16,299.37,59.959,1461749404,"274151322000076","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,693235.9,693235.9,21904,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749435,437448.00
04/27/2016 05:30,2,0.000,ALERT,212.38,302.37,59.965,1461749404,"201051344000868","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,373279.1,373279.1,28158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749437,437449.00
04/27/2016 05:30,2,0.000,ALERT,211.48,300.57,59.959,1461749404,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,686187.6,686187.6,21808,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749439,437450.00
04/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.954,1461749404,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,370621.5,370621.5,28448,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749441,437451.00
04/27/2016 05:30,2,0.000,ALERT,210.80,297.26,59.970,1461749404,"201051344001025","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,384319.6,384319.6,32966,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749443,437452.00
04/27/2016 05:30,2,0.000,ALERT,212.38,302.07,59.965,1461749404,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,381272.4,381272.4,28371,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749444,437453.00
04/27/2016 05:30,2,0.000,ALERT,212.83,301.47,59.981,1461749404,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,379730.7,379730.7,27965,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749446,437454.00
04/27/2016 05:30,2,0.000,ALERT,211.25,297.87,59.970,1461749404,"201051344000685","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,386264.5,386264.5,32795,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749448,437455.00
04/27/2016 05:30,2,0.000,ALERT,211.03,297.57,59.959,1461749404,"201051344000917","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,383306.5,383306.5,32799,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749450,437456.00
04/27/2016 05:30,2,0.000,ALERT,211.03,298.17,59.965,1461749404,"201051344001145","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,388474.2,388474.2,32657,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749452,437457.00
04/27/2016 05:30,2,0.000,ALERT,210.80,296.96,60.007,1461749404,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,380498.1,380498.1,33021,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749453,437458.00
04/27/2016 05:30,2,0.000,ALERT,210.80,299.07,59.965,1461749404,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,630713.2,630713.2,21587,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749455,437459.00
04/27/2016 05:30,2,0.000,ALERT,212.16,298.47,59.986,1461749404,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.27,0.0,0.0,0.000,527760.3,527760.3,22993,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749457,437460.00
04/27/2016 05:30,2,0.000,ALERT,210.57,297.57,59.954,1461749404,"201051344001135","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,376800.3,376800.3,32974,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749459,437461.00
04/27/2016 05:30,2,0.000,ALERT,211.93,302.37,59.949,1461749404,"201051344000594","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,384579.5,384579.5,28409,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749461,437462.00
04/27/2016 05:30,2,0.000,ALERT,210.80,297.26,59.996,1461749404,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,383417.6,383417.6,32974,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749462,437463.00
04/27/2016 05:30,2,0.000,ALERT,211.25,299.97,59.954,1461749404,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,644540.2,644540.2,21614,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749464,437464.00
04/27/2016 05:30,2,0.000,ALERT,212.61,301.17,59.959,1461749404,"201051344000867","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,372609.1,372609.1,28414,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749466,437465.00
04/27/2016 05:30,2,0.000,ALERT,210.80,297.57,59.975,1461749404,"201051344001093","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,382266.7,382266.7,32847,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749468,437466.00
04/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.986,1461749404,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,387990.3,387990.3,27796,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749470,437467.00
04/27/2016 05:30,2,0.000,ALERT,212.61,300.87,59.965,1461749404,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,380519.9,380519.9,28105,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749471,437468.00
04/27/2016 05:30,2,0.000,ALERT,212.38,301.77,59.959,1461749404,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,389283.4,389283.4,27732,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461749473,437469.00
04/27/2016 05:30,2,0.000,ALERT,212.16,301.77,59.928,1461749404,"201051344000983","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,380880.3,380880.3,28202,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749475,437470.00
04/27/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1461749404,"201051344001158","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,375579.7,375579.7,28466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749477,437471.00
04/27/2016 05:30,2,0.000,ALERT,212.83,302.07,59.965,1461749404,"201051344000576","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,382415.8,382415.8,27878,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749479,437472.00
04/27/2016 05:30,2,0.000,ALERT,211.48,297.87,59.959,1461749404,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,618618.3,618618.3,21692,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461749480,437473.00
04/27/2016 05:45,2,0.000,ALERT,212.16,300.27,60.007,1461750303,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,382011.8,382011.8,28020,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750305,437474.00
04/27/2016 05:45,2,0.000,ALERT,211.25,299.07,60.028,1461750303,"274151322000085","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,647132.3,647132.3,21629,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750307,437475.00
04/27/2016 05:45,2,0.000,ALERT,212.38,300.27,59.996,1461750303,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,372923.2,372923.2,28485,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750309,437476.00
04/27/2016 05:45,2,0.000,ALERT,211.93,300.57,60.012,1461750303,"201051344000469","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,374198.5,374198.5,28429,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750311,437477.00
04/27/2016 05:45,2,0.000,ALERT,210.12,296.96,59.996,1461750303,"201051344000646","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,378390.0,378390.0,32987,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750312,437478.00
04/27/2016 05:45,2,0.000,ALERT,210.80,299.37,59.991,1461750303,"274151322000052","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,657404.6,657404.6,21847,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750314,437479.00
04/27/2016 05:45,2,0.000,ALERT,210.57,297.26,60.034,1461750303,"201051344000585","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,384430.8,384430.8,32989,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750316,437480.00
04/27/2016 05:45,2,0.000,ALERT,210.35,297.57,59.970,1461750303,"201051344001230","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,382133.2,382133.2,32785,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750318,437481.00
04/27/2016 05:45,2,0.000,ALERT,210.80,298.17,59.991,1461750303,"201051344000582","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,375715.3,375715.3,32958,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750320,437482.00
04/27/2016 05:45,2,0.000,ALERT,209.90,297.26,59.996,1461750303,"201051344000955","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,387438.6,387438.6,32899,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750321,437483.00
04/27/2016 05:45,2,0.000,ALERT,211.25,298.47,59.996,1461750303,"274151322000094","219011344069620",0.00,2.00,0,296.96,299.97,0.0,0.0,0.000,527993.9,527993.9,22787,0,0,0,L,1151911521,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750323,437484.00
04/27/2016 05:45,2,0.000,ALERT,211.70,301.17,60.007,1461750303,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,387805.0,387805.0,8502,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750325,437485.00
04/27/2016 05:45,2,0.000,ALERT,210.35,297.57,60.002,1461750303,"201051344000890","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,384592.6,384592.6,32922,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750327,437486.00
04/27/2016 05:45,2,0.000,ALERT,210.35,296.96,60.002,1461750303,"201051344000438","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,386747.3,386747.3,32928,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750329,437487.00
04/27/2016 05:45,2,0.000,ALERT,210.57,296.66,60.007,1461750303,"201051344000417","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,379819.4,379819.4,33079,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750330,437488.00
04/27/2016 05:45,2,0.000,ALERT,211.03,298.77,60.012,1461750303,"274151322000083","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,651550.0,651550.0,21911,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750332,437489.00
04/27/2016 05:45,2,0.000,ALERT,211.48,298.77,60.002,1461750303,"274151322000076","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,693235.9,693235.9,21906,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750334,437490.00
04/27/2016 05:45,2,0.000,ALERT,211.70,301.17,60.007,1461750303,"201051344000868","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,373279.1,373279.1,28160,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750336,437491.00
04/27/2016 05:45,2,0.000,ALERT,211.03,299.97,60.007,1461750303,"274151322000095","219011344069620",0.00,2.00,0,298.77,301.77,0.0,0.0,0.000,686187.6,686187.6,21810,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750338,437492.00
04/27/2016 05:45,2,0.000,ALERT,211.70,300.57,60.012,1461750303,"201051344000988","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,370621.5,370621.5,28450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750339,437493.00
04/27/2016 05:45,2,0.000,ALERT,210.12,296.66,60.007,1461750303,"201051344001025","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,384319.6,384319.6,32968,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750341,437494.00
04/27/2016 05:45,2,0.000,ALERT,211.70,300.87,59.986,1461750303,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,381272.4,381272.4,28373,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750343,437495.00
04/27/2016 05:45,2,0.000,ALERT,212.38,300.87,60.012,1461750303,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,379730.7,379730.7,27967,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750345,437496.00
04/27/2016 05:45,2,0.000,ALERT,210.80,297.26,60.007,1461750303,"201051344000685","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,386264.5,386264.5,32797,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750347,437497.00
04/27/2016 05:45,2,0.000,ALERT,210.57,296.96,60.007,1461750303,"201051344000917","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,383306.5,383306.5,32801,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750348,437498.00
04/27/2016 05:45,2,0.000,ALERT,210.80,297.57,60.044,1461750303,"201051344001145","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,388474.2,388474.2,32659,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750350,437499.00
04/27/2016 05:45,2,0.000,ALERT,210.57,296.66,60.007,1461750303,"201051344000651","219011344069620",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,380498.1,380498.1,33023,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750352,437500.00
04/27/2016 05:45,2,0.000,ALERT,210.57,298.47,59.996,1461750303,"274151322000088","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,630713.2,630713.2,21589,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750354,437501.00
04/27/2016 05:45,2,0.000,ALERT,211.70,298.17,59.996,1461750303,"274151322000068","219011344069620",0.00,3.70,0,296.96,299.67,0.0,0.0,0.000,527760.3,527760.3,22995,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750355,437502.00
04/27/2016 05:45,2,0.000,ALERT,209.90,297.26,60.002,1461750303,"201051344001135","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,376800.3,376800.3,32976,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750357,437503.00
04/27/2016 05:45,2,0.000,ALERT,211.48,301.47,60.018,1461750303,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,384579.5,384579.5,28411,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750359,437504.00
04/27/2016 05:45,2,0.000,ALERT,210.35,296.96,60.018,1461750303,"201051344001203","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,383417.6,383417.6,32976,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750361,437505.00
04/27/2016 05:45,2,0.000,ALERT,210.80,298.47,59.996,1461750303,"274151322000054","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,644540.2,644540.2,21616,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750363,437506.00
04/27/2016 05:45,2,0.000,ALERT,212.16,300.27,60.002,1461750303,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,372609.1,372609.1,28416,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750364,437507.00
04/27/2016 05:45,2,0.000,ALERT,210.35,297.26,59.996,1461750303,"201051344001093","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,382266.7,382266.7,32849,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750366,437508.00
04/27/2016 05:45,2,0.000,ALERT,211.70,300.57,59.991,1461750303,"201051344000900","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,387990.3,387990.3,27798,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750368,437509.00
04/27/2016 05:45,2,0.000,ALERT,212.16,299.97,59.991,1461750303,"201051344000648","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,380519.9,380519.9,28107,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461750370,437510.00
04/27/2016 05:45,2,0.000,ALERT,211.70,301.17,59.991,1461750303,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,389283.4,389283.4,27734,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750372,437511.00
04/27/2016 05:45,2,0.000,ALERT,211.70,300.87,59.996,1461750303,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,380880.3,380880.3,28204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750374,437512.00
04/27/2016 05:45,2,0.000,ALERT,211.93,300.27,59.981,1461750303,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,375579.7,375579.7,28468,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750375,437513.00
04/27/2016 05:45,2,0.000,ALERT,212.16,301.17,60.002,1461750303,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,382415.8,382415.8,27880,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750377,437514.00
04/27/2016 05:45,2,0.000,ALERT,211.25,298.17,60.002,1461750303,"274151322000087","219011344069620",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,618618.3,618618.3,21694,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461750379,437515.00
04/27/2016 06:00,2,0.000,ALERT,211.93,299.67,59.991,1461751203,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,382011.8,382011.8,28022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751205,437516.00
04/27/2016 06:00,2,0.000,ALERT,210.35,297.57,59.986,1461751203,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,647132.3,647132.3,21631,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751207,437517.00
04/27/2016 06:00,2,0.000,ALERT,211.93,299.37,59.949,1461751203,"201051344000633","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,372923.2,372923.2,28487,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751208,437518.00
04/27/2016 06:00,2,0.000,ALERT,211.48,299.37,59.996,1461751203,"201051344000469","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,374198.5,374198.5,28431,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751210,437519.00
04/27/2016 06:00,2,0.000,ALERT,210.35,297.57,59.996,1461751203,"201051344000646","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,378390.0,378390.0,32989,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751212,437520.00
04/27/2016 06:00,2,0.000,ALERT,210.12,298.77,59.991,1461751203,"274151322000052","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,657404.6,657404.6,21849,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751214,437521.00
04/27/2016 06:00,2,0.000,ALERT,210.57,297.87,60.002,1461751203,"201051344000585","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,384430.8,384430.8,32991,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751216,437522.00
