ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 06:00,2,0.000,ALERT,210.35,297.87,60.023,1461751203,"201051344001230","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,382133.2,382133.2,32787,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751217,437523.00
04/27/2016 06:00,2,0.000,ALERT,211.03,298.47,59.991,1461751203,"201051344000582","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,375715.3,375715.3,32960,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751219,437524.00
04/27/2016 06:00,2,0.000,ALERT,209.90,297.26,59.996,1461751203,"201051344000955","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,387438.6,387438.6,32901,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751221,437525.00
04/27/2016 06:00,2,0.000,ALERT,210.35,297.26,59.996,1461751203,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,527993.9,527993.9,22789,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751223,437526.00
04/27/2016 06:00,2,0.000,ALERT,211.25,299.67,59.991,1461751203,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,387805.0,387805.0,8504,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751224,437527.00
04/27/2016 06:00,2,0.000,ALERT,210.57,297.87,59.991,1461751203,"201051344000890","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,384592.6,384592.6,32924,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751226,437528.00
04/27/2016 06:00,2,0.000,ALERT,210.80,297.57,60.012,1461751203,"201051344000438","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,386747.3,386747.3,32930,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751228,437529.00
04/27/2016 06:00,2,0.000,ALERT,210.80,296.96,59.986,1461751203,"201051344000417","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,379819.4,379819.4,33081,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751230,437530.00
04/27/2016 06:00,2,0.000,ALERT,210.57,299.07,59.991,1461751203,"274151322000083","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,651550.0,651550.0,21913,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751232,437531.00
04/27/2016 06:00,2,0.000,ALERT,211.03,297.87,59.975,1461751203,"274151322000076","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,693235.9,693235.9,21908,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751233,437532.00
04/27/2016 06:00,2,0.000,ALERT,211.25,300.27,59.986,1461751203,"201051344000868","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,373279.1,373279.1,28162,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751235,437533.00
04/27/2016 06:00,2,0.000,ALERT,210.35,298.77,59.996,1461751203,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,686187.6,686187.6,21812,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751237,437534.00
04/27/2016 06:00,2,0.000,ALERT,211.03,299.07,59.986,1461751203,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,370621.5,370621.5,28452,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751239,437535.00
04/27/2016 06:00,2,0.000,ALERT,210.35,296.66,59.991,1461751203,"201051344001025","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,384319.6,384319.6,32970,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751241,437536.00
04/27/2016 06:00,2,0.000,ALERT,211.03,299.37,59.975,1461751203,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,381272.4,381272.4,28375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751242,437537.00
04/27/2016 06:00,2,0.000,ALERT,211.48,298.77,59.986,1461751203,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,379730.7,379730.7,27969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751244,437538.00
04/27/2016 06:00,2,0.000,ALERT,210.80,297.26,60.018,1461751203,"201051344000685","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,386264.5,386264.5,32799,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751246,437539.00
04/27/2016 06:00,2,0.000,ALERT,210.80,296.96,60.018,1461751203,"201051344000917","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,383306.5,383306.5,32803,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751248,437540.00
04/27/2016 06:00,2,0.000,ALERT,210.80,297.57,59.996,1461751203,"201051344001145","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,388474.2,388474.2,32661,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751250,437541.00
04/27/2016 06:00,2,0.000,ALERT,210.57,296.66,59.991,1461751203,"201051344000651","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,380498.1,380498.1,33025,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751252,437542.00
04/27/2016 06:00,2,0.000,ALERT,209.90,297.57,59.986,1461751203,"274151322000088","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,630713.2,630713.2,21591,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751253,437543.00
04/27/2016 06:00,2,0.000,ALERT,211.03,296.96,59.981,1461751203,"274151322000068","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,527760.3,527760.3,22997,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751255,437544.00
04/27/2016 06:00,2,0.000,ALERT,210.12,297.26,59.975,1461751203,"201051344001135","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,376800.3,376800.3,32978,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751257,437545.00
04/27/2016 06:00,2,0.000,ALERT,210.80,299.97,59.975,1461751203,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,384579.5,384579.5,28413,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751259,437546.00
04/27/2016 06:00,2,0.000,ALERT,210.57,296.96,59.975,1461751203,"201051344001203","219011344069620",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,383417.6,383417.6,32978,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751261,437547.00
04/27/2016 06:00,2,0.000,ALERT,210.12,298.17,59.975,1461751203,"274151322000054","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,644540.2,644540.2,21618,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751262,437548.00
04/27/2016 06:00,2,0.000,ALERT,211.48,298.77,59.970,1461751203,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,372609.1,372609.1,28418,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751264,437549.00
04/27/2016 06:00,2,0.000,ALERT,210.57,297.26,59.938,1461751203,"201051344001093","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,382266.7,382266.7,32851,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751266,437550.00
04/27/2016 06:00,2,0.000,ALERT,211.03,299.07,59.965,1461751203,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,387990.3,387990.3,27800,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461751268,437551.00
04/27/2016 06:00,2,0.000,ALERT,211.25,298.47,59.975,1461751203,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,380519.9,380519.9,28109,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751270,437552.00
04/27/2016 06:00,2,0.000,ALERT,211.25,299.67,59.922,1461751203,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,389283.4,389283.4,27736,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751271,437553.00
04/27/2016 06:00,2,0.000,ALERT,211.03,299.37,59.959,1461751203,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,380880.3,380880.3,28206,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751273,437554.00
04/27/2016 06:00,2,0.000,ALERT,211.25,299.07,60.002,1461751203,"201051344001158","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,375579.7,375579.7,28470,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751275,437555.00
04/27/2016 06:00,2,0.000,ALERT,211.48,299.37,59.928,1461751203,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,382415.8,382415.8,27882,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751277,437556.00
04/27/2016 06:00,2,0.000,ALERT,210.35,297.57,59.986,1461751203,"274151322000087","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,618618.3,618618.3,21696,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461751279,437557.00
04/27/2016 06:15,2,0.000,ALERT,211.70,299.07,59.959,1461752103,"201051344000645","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,382011.8,382011.8,28024,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752105,437558.00
04/27/2016 06:15,2,0.000,ALERT,210.80,299.07,59.959,1461752103,"274151322000085","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,647132.3,647132.3,21633,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752107,437559.00
04/27/2016 06:15,2,0.000,ALERT,211.70,298.77,59.954,1461752103,"201051344000633","219011344069620",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,372923.2,372923.2,28489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752108,437560.00
04/27/2016 06:15,2,0.000,ALERT,211.25,299.07,59.965,1461752103,"201051344000469","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,374198.5,374198.5,28433,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752110,437561.00
04/27/2016 06:15,2,0.000,ALERT,210.35,298.17,59.901,1461752103,"201051344000646","219011344069620",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,378390.0,378390.0,32991,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752112,437562.00
04/27/2016 06:15,2,0.000,ALERT,210.57,298.47,59.944,1461752103,"274151322000052","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,657404.6,657404.6,21851,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752114,437563.00
04/27/2016 06:15,2,0.000,ALERT,210.80,298.47,59.954,1461752103,"201051344000585","219011344069620",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,384430.8,384430.8,32993,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752116,437564.00
04/27/2016 06:15,2,0.000,ALERT,210.35,298.17,59.949,1461752103,"201051344001230","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,382133.2,382133.2,32789,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752118,437565.00
04/27/2016 06:15,2,0.000,ALERT,211.03,299.07,59.996,1461752103,"201051344000582","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,375715.3,375715.3,32962,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752119,437566.00
04/27/2016 06:15,2,0.000,ALERT,210.35,298.17,59.949,1461752103,"201051344000955","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,387438.6,387438.6,32903,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752121,437567.00
04/27/2016 06:15,2,0.000,ALERT,210.80,297.87,59.938,1461752103,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,527993.9,527993.9,22791,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752123,437568.00
04/27/2016 06:15,2,0.000,ALERT,211.25,299.67,59.949,1461752103,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,387805.0,387805.0,8506,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752125,437569.00
04/27/2016 06:15,2,0.000,ALERT,210.57,298.47,59.986,1461752103,"201051344000890","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,384592.6,384592.6,32926,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752127,437570.00
04/27/2016 06:15,2,0.000,ALERT,210.57,297.87,59.959,1461752103,"201051344000438","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,386747.3,386747.3,32932,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752128,437571.00
04/27/2016 06:15,2,0.000,ALERT,210.80,297.87,59.965,1461752103,"201051344000417","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,379819.4,379819.4,33083,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752130,437572.00
04/27/2016 06:15,2,0.000,ALERT,211.03,299.67,59.949,1461752103,"274151322000083","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,651550.0,651550.0,21915,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752132,437573.00
04/27/2016 06:15,2,0.000,ALERT,211.25,299.37,59.954,1461752103,"274151322000076","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,693235.9,693235.9,21910,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752134,437574.00
04/27/2016 06:15,2,0.000,ALERT,211.25,299.97,59.959,1461752103,"201051344000868","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,373279.1,373279.1,28164,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752135,437575.00
04/27/2016 06:15,2,0.000,ALERT,210.80,299.97,59.949,1461752103,"274151322000095","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,686187.6,686187.6,21814,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752137,437576.00
04/27/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1461752103,"201051344000988","219011344069620",0.00,2.50,0,294.56,302.37,0.0,0.0,0.000,370621.5,370621.5,28454,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752139,437577.00
04/27/2016 06:15,2,0.000,ALERT,210.57,297.87,59.954,1461752103,"201051344001025","219011344069620",0.00,1.50,0,294.86,301.17,0.0,0.0,0.000,384319.6,384319.6,32972,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752141,437578.00
04/27/2016 06:15,2,0.000,ALERT,211.25,299.37,59.959,1461752103,"201051344000458","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,381272.4,381272.4,28377,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752143,437579.00
04/27/2016 06:15,2,0.000,ALERT,211.93,299.07,59.959,1461752103,"201051344000853","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,379730.7,379730.7,27971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752145,437580.00
04/27/2016 06:15,2,0.000,ALERT,211.03,298.17,59.938,1461752103,"201051344000685","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,386264.5,386264.5,32801,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752146,437581.00
04/27/2016 06:15,2,0.000,ALERT,211.03,297.87,59.954,1461752103,"201051344000917","219011344069620",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,383306.5,383306.5,32805,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752148,437582.00
04/27/2016 06:15,2,0.000,ALERT,211.03,298.77,59.965,1461752103,"201051344001145","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,388474.2,388474.2,32663,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752150,437583.00
04/27/2016 06:15,2,0.000,ALERT,210.80,297.87,59.944,1461752103,"201051344000651","219011344069620",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,380498.1,380498.1,33027,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752152,437584.00
04/27/2016 06:15,2,0.000,ALERT,210.35,298.47,59.954,1461752103,"274151322000088","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,630713.2,630713.2,21593,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752154,437585.00
04/27/2016 06:15,2,0.000,ALERT,211.70,298.17,59.949,1461752103,"274151322000068","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,527760.3,527760.3,22999,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752155,437586.00
04/27/2016 06:15,2,0.000,ALERT,210.35,297.87,59.949,1461752103,"201051344001135","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,376800.3,376800.3,32980,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752157,437587.00
04/27/2016 06:15,2,0.000,ALERT,211.03,299.67,59.949,1461752103,"201051344000594","219011344069620",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,384579.5,384579.5,28415,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752159,437588.00
04/27/2016 06:15,2,0.000,ALERT,210.80,297.87,59.944,1461752103,"201051344001203","219011344069620",0.00,2.00,0,295.16,302.07,0.0,0.0,0.000,383417.6,383417.6,32980,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752161,437589.00
04/27/2016 06:15,2,0.000,ALERT,210.80,298.77,59.944,1461752103,"274151322000054","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,644540.2,644540.2,21620,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752163,437590.00
04/27/2016 06:15,2,0.000,ALERT,211.48,298.17,59.944,1461752103,"201051344000867","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,372609.1,372609.1,28420,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752164,437591.00
04/27/2016 06:15,2,0.000,ALERT,210.57,298.17,59.944,1461752103,"201051344001093","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,382266.7,382266.7,32853,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752166,437592.00
04/27/2016 06:15,2,0.000,ALERT,211.03,298.77,59.944,1461752103,"201051344000900","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,387990.3,387990.3,27802,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752168,437593.00
04/27/2016 06:15,2,0.000,ALERT,211.48,298.17,59.949,1461752103,"201051344000648","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,380519.9,380519.9,28111,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752170,437594.00
04/27/2016 06:15,2,0.000,ALERT,211.48,299.67,59.954,1461752103,"201051344000569","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,389283.4,389283.4,27738,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752172,437595.00
04/27/2016 06:15,2,0.000,ALERT,211.25,299.07,59.949,1461752103,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,380880.3,380880.3,28208,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752174,437596.00
04/27/2016 06:15,2,0.000,ALERT,211.48,298.77,59.954,1461752103,"201051344001158","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,375579.7,375579.7,28472,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752176,437597.00
04/27/2016 06:15,2,0.000,ALERT,211.93,299.37,59.949,1461752103,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,382415.8,382415.8,27884,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461752177,437598.00
04/27/2016 06:15,2,0.000,ALERT,211.03,298.17,59.949,1461752103,"274151322000087","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,618618.3,618618.3,21698,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461752179,437599.00
04/27/2016 06:30,2,0.000,ALERT,212.16,300.27,59.975,1461753004,"201051344000645","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,382011.8,382011.8,28026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753006,437600.00
04/27/2016 06:30,2,0.000,ALERT,211.03,298.77,59.954,1461753004,"274151322000085","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,647132.3,647132.3,21635,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753007,437601.00
04/27/2016 06:30,2,0.000,ALERT,212.16,299.37,59.922,1461753004,"201051344000633","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,372923.2,372923.2,28491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753009,437602.00
04/27/2016 06:30,2,0.000,ALERT,211.70,299.67,59.959,1461753004,"201051344000469","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,374198.5,374198.5,28435,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753011,437603.00
04/27/2016 06:30,2,0.000,ALERT,210.57,298.17,59.959,1461753004,"201051344000646","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,378390.0,378390.0,32993,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753013,437604.00
04/27/2016 06:30,2,0.000,ALERT,210.57,298.17,59.944,1461753004,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,657404.6,657404.6,21853,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753015,437605.00
04/27/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1461753004,"201051344000585","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,384430.8,384430.8,32995,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753016,437606.00
04/27/2016 06:30,2,0.000,ALERT,210.80,298.77,59.954,1461753004,"201051344001230","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,382133.2,382133.2,32791,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753018,437607.00
04/27/2016 06:30,2,0.000,ALERT,211.25,299.37,59.917,1461753004,"201051344000582","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,375715.3,375715.3,32964,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753020,437608.00
04/27/2016 06:30,2,0.000,ALERT,210.35,298.17,59.959,1461753004,"201051344000955","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,387438.6,387438.6,32905,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753022,437609.00
04/27/2016 06:30,2,0.000,ALERT,211.03,297.87,59.938,1461753004,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,527993.9,527993.9,22793,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753024,437610.00
04/27/2016 06:30,2,0.000,ALERT,211.48,300.27,59.970,1461753004,"201051344000579","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,387805.0,387805.0,8508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753026,437611.00
04/27/2016 06:30,2,0.000,ALERT,210.80,298.77,59.965,1461753004,"201051344000890","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,384592.6,384592.6,32928,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753028,437612.00
04/27/2016 06:30,2,0.000,ALERT,211.03,298.17,59.959,1461753004,"201051344000438","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,386747.3,386747.3,32934,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753029,437613.00
04/27/2016 06:30,2,0.000,ALERT,211.03,297.57,59.954,1461753004,"201051344000417","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,379819.4,379819.4,33085,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753031,437614.00
04/27/2016 06:30,2,0.000,ALERT,211.03,299.67,59.933,1461753004,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,651550.0,651550.0,21917,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753033,437615.00
04/27/2016 06:30,2,0.000,ALERT,211.48,299.07,59.959,1461753004,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,693235.9,693235.9,21912,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753035,437616.00
04/27/2016 06:30,2,0.000,ALERT,211.48,300.57,59.959,1461753004,"201051344000868","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,373279.1,373279.1,28166,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753037,437617.00
04/27/2016 06:30,2,0.000,ALERT,210.80,299.37,59.965,1461753004,"274151322000095","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,686187.6,686187.6,21816,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753039,437618.00
04/27/2016 06:30,2,0.000,ALERT,211.25,299.67,60.002,1461753004,"201051344000988","219011344069620",0.00,2.00,0,294.26,301.47,0.0,0.0,0.000,370621.5,370621.5,28456,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753041,437619.00
04/27/2016 06:30,2,0.000,ALERT,210.57,297.87,59.975,1461753004,"201051344001025","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,384319.6,384319.6,32974,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753042,437620.00
04/27/2016 06:30,2,0.000,ALERT,211.48,300.57,59.981,1461753004,"201051344000458","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,381272.4,381272.4,28379,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753044,437621.00
04/27/2016 06:30,2,0.000,ALERT,212.38,300.27,59.991,1461753004,"201051344000853","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,379730.7,379730.7,27973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753046,437622.00
04/27/2016 06:30,2,0.000,ALERT,211.48,299.07,59.981,1461753004,"201051344000685","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,386264.5,386264.5,32803,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753048,437623.00
04/27/2016 06:30,2,0.000,ALERT,211.25,298.77,59.986,1461753004,"201051344000917","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,383306.5,383306.5,32807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753049,437624.00
04/27/2016 06:30,2,0.000,ALERT,211.25,299.37,59.981,1461753004,"201051344001145","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,388474.2,388474.2,32665,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753051,437625.00
04/27/2016 06:30,2,0.000,ALERT,211.25,298.47,60.018,1461753004,"201051344000651","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,380498.1,380498.1,33029,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753053,437626.00
04/27/2016 06:30,2,0.000,ALERT,210.80,298.77,59.975,1461753004,"274151322000088","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,630713.2,630713.2,21595,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753055,437627.00
04/27/2016 06:30,2,0.000,ALERT,211.70,298.17,59.986,1461753004,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,527760.3,527760.3,23001,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753057,437628.00
04/27/2016 06:30,2,0.000,ALERT,210.80,299.07,59.975,1461753004,"201051344001135","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,376800.3,376800.3,32982,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753058,437629.00
04/27/2016 06:30,2,0.000,ALERT,211.48,300.87,60.002,1461753004,"201051344000594","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,384579.5,384579.5,28417,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753060,437630.00
04/27/2016 06:30,2,0.000,ALERT,211.25,298.47,59.981,1461753004,"201051344001203","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,383417.6,383417.6,32982,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753062,437631.00
04/27/2016 06:30,2,0.000,ALERT,211.03,299.97,59.981,1461753004,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,644540.2,644540.2,21622,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753064,437632.00
04/27/2016 06:30,2,0.000,ALERT,212.16,300.27,59.970,1461753004,"201051344000867","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,372609.1,372609.1,28422,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753066,437633.00
04/27/2016 06:30,2,0.000,ALERT,211.25,299.07,60.028,1461753004,"201051344001093","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,382266.7,382266.7,32855,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753067,437634.00
04/27/2016 06:30,2,0.000,ALERT,211.93,300.57,59.981,1461753004,"201051344000900","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,387990.3,387990.3,27804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753069,437635.00
04/27/2016 06:30,2,0.000,ALERT,212.16,299.97,59.986,1461753004,"201051344000648","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,380519.9,380519.9,28113,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753071,437636.00
04/27/2016 06:30,2,0.000,ALERT,211.93,301.17,59.986,1461753004,"201051344000569","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,389283.4,389283.4,27740,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753073,437637.00
04/27/2016 06:30,2,0.000,ALERT,211.70,300.57,59.944,1461753004,"201051344000983","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,380880.3,380880.3,28210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461753075,437638.00
04/27/2016 06:30,2,0.000,ALERT,211.93,300.27,59.933,1461753004,"201051344001158","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,375579.7,375579.7,28474,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753077,437639.00
04/27/2016 06:30,2,0.000,ALERT,212.16,300.87,59.981,1461753004,"201051344000576","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,382415.8,382415.8,27886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753078,437640.00
04/27/2016 06:30,2,0.000,ALERT,211.25,298.77,59.975,1461753004,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,618618.3,618618.3,21700,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461753080,437641.00
04/27/2016 06:45,2,0.135,ALERT,212.38,300.57,59.991,1461753904,"201051344000645","219011344069620",21.05,2.50,0,298.17,302.07,2.9,0.9,0.000,382011.8,382011.8,28028,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461753906,437642.00
04/27/2016 06:45,2,0.061,ALERT,210.80,298.77,59.981,1461753904,"274151322000085","219011344069620",20.30,2.50,0,296.66,300.87,1.2,0.0,0.000,647132.3,647132.3,21637,0,0,0,L,1151911521,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1461753907,437643.00
04/27/2016 06:45,2,0.146,ALERT,212.38,300.27,60.018,1461753904,"201051344000633","219011344069620",19.72,1.50,0,295.76,301.47,3.0,0.9,0.000,372923.2,372923.2,28493,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1461753909,437644.00
04/27/2016 06:45,2,0.182,ALERT,211.93,300.27,59.981,1461753904,"201051344000469","219011344069620",20.71,1.50,0,296.66,301.77,3.8,1.7,0.000,374198.6,374198.6,28437,0,0,0,L,1122011218,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461753911,437645.00
04/27/2016 06:45,2,0.141,ALERT,210.57,298.47,59.986,1461753904,"201051344000646","219011344069620",19.78,2.00,0,295.76,299.97,2.9,0.8,0.000,378390.0,378390.0,32995,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1461753913,437646.00
04/27/2016 06:45,2,0.086,ALERT,210.57,299.07,59.949,1461753904,"274151322000052","219011344069620",19.92,3.00,0,296.66,301.17,1.7,0.0,0.000,657404.6,657404.6,21855,0,0,0,L,1151911521,0,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1461753915,437647.00
04/27/2016 06:45,2,0.135,ALERT,211.03,299.07,60.007,1461753904,"201051344000585","219011344069620",19.80,2.50,0,296.36,300.27,2.7,0.7,0.000,384430.8,384430.8,32997,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1461753916,437648.00
04/27/2016 06:45,2,0.141,ALERT,211.03,299.07,59.981,1461753904,"201051344001230","219011344069620",16.78,2.50,0,296.36,300.57,2.4,0.4,0.000,382133.2,382133.2,32793,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1461753918,437649.00
04/27/2016 06:45,2,0.158,ALERT,211.48,299.37,59.991,1461753904,"201051344000582","219011344069620",20.14,1.50,0,297.57,300.87,3.2,1.2,0.000,375715.3,375715.3,32966,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461753920,437650.00
04/27/2016 06:45,2,0.178,ALERT,210.35,298.47,59.986,1461753904,"201051344000955","219011344069620",20.04,2.00,0,296.36,299.97,3.6,1.5,0.000,387438.7,387438.7,32907,0,0,0,L,1122011218,0,120.65,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461753922,437651.00
04/27/2016 06:45,2,0.000,ALERT,210.80,362.79,59.986,1461753904,"274151322000094","219011344069620",41.21,2.00,0,296.36,390.14,0.0,0.0,0.000,527993.9,527993.9,22795,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1461753924,437652.00
04/27/2016 06:45,2,0.178,ALERT,211.70,300.87,59.986,1461753904,"201051344000579","219011344069620",20.48,2.50,0,298.47,302.68,3.7,1.7,0.000,387805.1,387805.1,8510,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1461753925,437653.00
04/27/2016 06:45,2,0.162,ALERT,210.57,299.07,59.975,1461753904,"201051344000890","219011344069620",20.52,3.00,0,296.96,301.17,3.4,1.4,0.000,384592.6,384592.6,32930,0,0,0,L,1122011218,0,121.33,119.97,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461753927,437654.00
04/27/2016 06:45,2,0.174,ALERT,210.80,298.47,60.018,1461753904,"201051344000438","219011344069620",20.24,1.50,0,296.66,300.57,3.6,1.5,0.000,386747.4,386747.4,32936,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1461753929,437655.00
04/27/2016 06:45,2,0.211,ALERT,211.03,298.17,59.991,1461753904,"201051344000417","219011344069620",20.08,2.00,0,295.46,299.67,4.3,2.2,0.000,379819.5,379819.5,33087,0,0,0,L,1122011218,0,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461753931,437656.00
04/27/2016 06:45,2,0.061,ALERT,210.80,298.47,59.996,1461753904,"274151322000083","219011344069620",20.00,2.50,0,297.26,301.17,1.2,0.0,0.000,651550.0,651550.0,21919,0,0,0,L,1151911521,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1461753933,437657.00
04/27/2016 06:45,2,0.062,ALERT,211.03,299.07,59.975,1461753904,"274151322000076","219011344069620",21.43,3.00,0,296.96,301.47,1.4,0.0,0.000,693235.9,693235.9,21914,0,0,0,L,1151911521,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1461753935,437658.00
04/27/2016 06:45,2,0.141,ALERT,211.70,301.17,59.996,1461753904,"201051344000868","219011344069620",20.16,2.00,0,298.77,302.98,2.9,0.9,0.000,373279.1,373279.1,28168,0,0,0,L,1122011218,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461753936,437659.00
04/27/2016 06:45,2,0.055,ALERT,211.03,299.97,59.986,1461753904,"274151322000095","219011344069620",21.07,2.00,0,298.17,301.77,1.2,0.0,0.000,686187.6,686187.6,21818,0,0,0,L,1151911521,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1461753938,437660.00
04/27/2016 06:45,2,0.129,ALERT,211.48,300.27,60.007,1461753904,"201051344000988","219011344069620",21.05,2.50,0,295.76,301.47,2.8,0.8,0.000,370621.5,370621.5,28458,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461753940,437661.00
04/27/2016 06:45,2,0.141,ALERT,210.57,297.87,59.986,1461753904,"201051344001025","219011344069620",21.17,1.50,0,296.36,301.17,3.0,1.0,0.000,384319.6,384319.6,32976,0,0,0,L,1122011218,0,120.65,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1461753942,437662.00
04/27/2016 06:45,2,0.164,ALERT,211.70,300.57,59.986,1461753904,"201051344000458","219011344069620",20.89,3.30,0,298.47,302.98,3.5,1.4,0.000,381272.5,381272.5,28381,0,0,0,L,1122011218,0,120.88,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461753944,437663.00
04/27/2016 06:45,2,0.139,ALERT,212.16,300.27,59.986,1461753904,"201051344000853","219011344069620",19.48,2.00,0,298.47,302.07,2.8,0.7,0.000,379730.7,379730.7,27975,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1461753946,437664.00
04/27/2016 06:45,2,0.145,ALERT,211.03,298.47,59.981,1461753904,"201051344000685","219011344069620",20.00,2.50,0,296.96,300.57,2.9,0.9,0.000,386264.5,386264.5,32805,0,0,0,L,1122011218,0,122.01,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1461753947,437665.00
04/27/2016 06:45,2,0.133,ALERT,210.80,297.87,60.018,1461753904,"201051344000917","219011344069620",18.41,3.30,0,295.76,299.97,2.5,0.5,0.000,383306.5,383306.5,32809,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1461753949,437666.00
04/27/2016 06:45,2,0.119,ALERT,211.03,298.77,59.991,1461753904,"201051344001145","219011344069620",19.36,2.00,0,297.26,301.17,2.3,0.3,0.000,388474.2,388474.2,32667,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461753951,437667.00
