ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 06:45,2,0.176,ALERT,210.80,297.87,59.986,1461753904,"201051344000651","219011344069620",20.65,0.50,0,296.36,299.97,3.7,1.6,0.000,380498.1,380498.1,33031,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1461753953,437668.00
04/27/2016 06:45,2,0.047,ALERT,210.35,298.77,59.981,1461753904,"274151322000088","219011344069620",20.75,3.00,0,296.36,300.57,1.0,0.0,0.000,630713.2,630713.2,21597,0,0,0,L,1151911521,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1461753955,437669.00
04/27/2016 06:45,2,0.006,ALERT,211.70,298.17,59.991,1461753904,"274151322000068","219011344069620",41.67,3.30,0,296.36,395.85,0.0,0.0,0.000,527760.3,527760.3,23003,0,0,0,L,1151911521,0,120.88,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1461753957,437670.00
04/27/2016 06:45,2,0.133,ALERT,210.35,298.47,59.996,1461753904,"201051344001135","219011344069620",21.13,2.00,0,297.26,301.17,2.9,0.8,0.000,376800.3,376800.3,32984,0,0,0,L,1122011218,0,121.10,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461753958,437671.00
04/27/2016 06:45,2,0.156,ALERT,211.25,300.87,59.991,1461753904,"201051344000594","219011344069620",21.21,2.00,0,298.17,302.37,3.4,1.3,0.000,384579.6,384579.6,28419,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461753960,437672.00
04/27/2016 06:45,2,0.145,ALERT,210.80,297.87,59.996,1461753904,"201051344001203","219011344069620",19.94,2.00,0,296.66,302.07,3.0,0.9,0.000,383417.7,383417.7,32984,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1461753962,437673.00
04/27/2016 06:45,2,0.061,ALERT,210.80,298.77,59.991,1461753904,"274151322000054","219011344069620",21.29,3.30,0,296.96,301.17,1.3,0.0,0.000,644540.2,644540.2,21624,0,0,0,L,1151911521,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1461753964,437674.00
04/27/2016 06:45,2,0.135,ALERT,211.93,300.27,59.996,1461753904,"201051344000867","219011344069620",21.05,3.00,0,297.87,302.68,2.9,0.9,0.000,372609.1,372609.1,28424,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1461753966,437675.00
04/27/2016 06:45,2,0.195,ALERT,210.80,298.47,59.991,1461753904,"201051344001093","219011344069620",19.16,3.00,0,296.66,300.57,3.8,1.7,0.000,382266.8,382266.8,32857,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1461753967,437676.00
04/27/2016 06:45,2,0.078,ALERT,211.70,300.57,60.018,1461753904,"201051344000900","219011344069620",20.46,2.00,0,298.17,302.07,1.6,0.0,0.000,387990.3,387990.3,27806,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461753969,437677.00
04/27/2016 06:45,2,0.170,ALERT,211.93,299.67,59.954,1461753904,"201051344000648","219011344069620",21.21,1.00,0,297.87,302.07,3.6,1.6,0.000,380520.0,380520.0,28115,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1461753971,437678.00
04/27/2016 06:45,2,0.158,ALERT,211.70,300.87,59.981,1461753904,"201051344000569","219011344069620",21.17,2.50,0,299.07,302.98,3.4,1.4,0.000,389283.4,389283.4,27742,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1461753973,437679.00
04/27/2016 06:45,2,0.143,ALERT,211.48,300.57,59.965,1461753904,"201051344000983","219011344069620",20.91,2.50,0,298.77,302.68,3.0,1.0,0.000,380880.3,380880.3,28212,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461753975,437680.00
04/27/2016 06:45,2,0.133,ALERT,211.93,300.27,59.991,1461753904,"201051344001158","219011344069620",21.13,1.50,0,297.87,302.07,2.9,0.8,0.000,375579.7,375579.7,28476,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1461753976,437681.00
04/27/2016 06:45,2,0.170,ALERT,212.16,301.17,59.986,1461753904,"201051344000576","219011344069620",20.59,2.00,0,298.47,302.68,3.5,1.5,0.000,382415.9,382415.9,27888,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461753978,437682.00
04/27/2016 06:45,2,0.072,ALERT,210.80,298.47,59.991,1461753904,"274151322000087","219011344069620",19.72,3.30,0,296.06,300.27,1.5,0.0,0.000,618618.3,618618.3,21702,0,0,0,L,1151911521,0,120.65,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1461753980,437683.00
04/27/2016 07:00,2,0.215,ACTIVE,211.70,337.54,60.018,1461754803,"201051344000645","219011344069620",28.11,3.30,0,298.77,350.77,6.2,4.0,0.013,382012.5,382012.5,28030,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754804,437684.00
04/27/2016 07:00,2,0.119,ACTIVE,210.57,336.64,60.012,1461754803,"274151322000085","219011344069620",26.48,3.70,0,296.96,347.16,3.2,1.2,0.004,647132.4,647132.4,21639,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754805,437685.00
04/27/2016 07:00,2,0.244,ACTIVE,211.93,339.04,60.012,1461754803,"201051344000633","219011344069620",25.60,2.50,0,296.66,355.88,6.3,4.2,0.009,372923.9,372923.9,28495,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754807,437686.00
04/27/2016 07:00,2,0.260,ACTIVE,211.25,336.94,60.012,1461754803,"201051344000469","219011344069620",27.27,2.50,0,297.57,345.06,7.3,5.1,0.013,374199.4,374199.4,28439,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754808,437687.00
04/27/2016 07:00,2,0.232,ACTIVE,210.35,335.74,60.018,1461754803,"201051344000646","219011344069620",27.12,3.00,0,296.36,347.76,6.4,4.3,0.009,378390.7,378390.7,32997,0,0,0,L,1122011218,0,121.10,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754809,437688.00
04/27/2016 07:00,2,0.143,ACTIVE,210.12,335.74,59.991,1461754803,"274151322000052","219011344069620",27.97,4.00,0,296.66,347.46,4.1,2.0,0.000,657404.8,657404.8,21857,0,0,0,L,1151911521,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754809,437689.00
04/27/2016 07:00,2,0.221,ACTIVE,210.57,335.44,60.007,1461754803,"201051344000585","219011344069620",26.56,3.30,0,296.36,347.76,6.0,3.8,0.004,384431.3,384431.3,32999,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754810,437690.00
04/27/2016 07:00,2,0.213,ACTIVE,210.35,334.84,59.996,1461754803,"201051344001230","219011344069620",24.63,3.00,0,296.96,357.38,5.4,3.3,0.000,382133.7,382133.7,32795,0,0,0,L,1122011218,0,121.33,119.75,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754811,437691.00
04/27/2016 07:00,2,0.242,ACTIVE,210.80,335.74,60.007,1461754803,"201051344000582","219011344069620",26.14,2.00,0,297.87,351.97,6.4,4.3,0.009,375716.0,375716.0,32968,0,0,0,L,1122011218,0,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754812,437692.00
04/27/2016 07:00,2,0.264,ALERT,209.90,334.54,60.012,1461754803,"201051344000955","219011344069620",26.92,3.00,0,296.66,337.24,7.2,5.0,0.013,387439.5,387439.5,32909,0,0,0,L,1122011218,0,120.42,120.20,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754814,437693.00
04/27/2016 07:00,2,0.064,ALERT,210.35,336.64,60.018,1461754803,"274151322000094","219011344069620",28.53,2.50,0,296.36,413.89,1.9,0.0,0.000,527993.9,527993.9,22797,0,0,0,L,1151911521,0,119.97,121.78,0002,1,0,0,0,0,0,0,231,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1461754816,437694.00
04/27/2016 07:00,2,0.258,ACTIVE,211.25,336.64,59.996,1461754803,"201051344000579","219011344069620",27.79,3.30,0,299.37,349.86,7.3,5.1,0.013,387805.9,387805.9,8512,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754817,437695.00
04/27/2016 07:00,2,0.227,ACTIVE,210.12,334.24,60.007,1461754803,"201051344000890","219011344069620",28.94,3.30,0,296.66,347.16,6.7,4.5,0.004,384593.4,384593.4,32932,0,0,0,L,1122011218,0,121.10,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754818,437696.00
04/27/2016 07:00,2,0.229,ACTIVE,210.57,335.44,60.012,1461754803,"201051344000438","219011344069620",29.24,2.50,0,296.96,347.16,6.8,4.7,0.009,386748.2,386748.2,32938,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754819,437697.00
04/27/2016 07:00,2,0.293,ACTIVE,210.35,335.44,60.007,1461754803,"201051344000417","219011344069620",26.34,3.30,0,296.36,351.67,7.8,5.7,0.009,379820.5,379820.5,33089,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754820,437698.00
04/27/2016 07:00,2,0.119,ACTIVE,210.57,336.94,60.012,1461754803,"274151322000083","219011344069620",27.35,3.70,0,297.26,345.36,3.3,1.3,0.009,651550.1,651550.1,21921,0,0,0,L,1151911521,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754821,437699.00
04/27/2016 07:00,2,0.131,ACTIVE,211.03,337.54,60.002,1461754803,"274151322000076","219011344069620",27.83,3.70,0,296.96,349.26,3.8,1.7,0.009,693236.0,693236.0,21916,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754821,437700.00
04/27/2016 07:00,2,0.215,ACTIVE,211.03,336.94,60.002,1461754803,"201051344000868","219011344069620",27.61,3.30,0,299.37,351.37,6.0,3.9,0.013,373279.7,373279.7,28170,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754822,437701.00
04/27/2016 07:00,2,0.121,ACTIVE,210.12,335.44,60.002,1461754803,"274151322000095","219011344069620",26.86,3.30,0,298.17,356.78,3.3,1.3,0.009,686187.7,686187.7,21820,0,0,0,L,1151911521,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754823,437702.00
04/27/2016 07:00,2,0.197,ACTIVE,211.03,337.84,60.007,1461754803,"201051344000988","219011344069620",28.75,3.30,0,296.06,359.48,5.8,3.6,0.013,370622.0,370622.0,28460,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754824,437703.00
04/27/2016 07:00,2,0.229,ACTIVE,210.12,333.63,60.007,1461754803,"201051344001025","219011344069620",26.20,2.50,0,296.06,347.76,6.1,3.9,0.009,384320.2,384320.2,32978,0,0,0,L,1122011218,0,120.65,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754825,437704.00
04/27/2016 07:00,2,0.248,ACTIVE,211.25,336.04,60.007,1461754803,"201051344000458","219011344069620",27.21,4.00,0,299.07,348.66,6.8,4.7,0.013,381273.3,381273.3,28383,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754826,437705.00
04/27/2016 07:00,2,0.227,ACTIVE,211.70,338.14,60.002,1461754803,"201051344000853","219011344069620",26.14,3.00,0,298.47,350.47,6.0,3.9,0.009,379731.3,379731.3,27977,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754827,437706.00
04/27/2016 07:00,2,0.205,ACTIVE,210.57,336.04,60.002,1461754803,"201051344000685","219011344069620",28.67,3.00,0,296.66,347.46,6.0,3.9,0.009,386265.1,386265.1,32807,0,0,0,L,1122011218,0,121.78,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754828,437707.00
04/27/2016 07:00,2,0.215,ACTIVE,210.35,335.14,60.018,1461754803,"201051344000917","219011344069620",25.05,3.70,0,294.86,351.07,5.5,3.4,0.004,383307.0,383307.0,32811,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754829,437708.00
04/27/2016 07:00,2,0.193,ACTIVE,210.35,335.14,59.996,1461754803,"201051344001145","219011344069620",25.82,3.00,0,297.26,348.36,5.1,3.0,0.004,388474.6,388474.6,32669,0,0,0,L,1122011218,0,120.88,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754830,437709.00
04/27/2016 07:00,2,0.262,ALERT,210.35,334.24,59.991,1461754803,"201051344000651","219011344069620",26.34,1.50,0,296.06,350.77,7.0,4.8,0.009,380498.9,380498.9,33033,0,0,0,L,1122011218,0,121.33,119.75,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754831,437710.00
04/27/2016 07:00,2,0.111,ACTIVE,209.67,335.44,59.996,1461754803,"274151322000088","219011344069620",25.17,4.00,0,296.66,343.25,2.8,0.8,0.000,630713.2,630713.2,21599,0,0,0,L,1151911521,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754832,437711.00
04/27/2016 07:00,2,0.084,ALERT,211.03,336.64,59.996,1461754803,"274151322000068","219011344069620",28.90,4.00,0,296.36,414.19,2.5,0.4,0.000,527760.3,527760.3,23005,0,0,0,L,1151911521,0,120.65,121.78,0002,3,0,0,0,0,0,0,228,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1461754834,437712.00
04/27/2016 07:00,2,0.203,ACTIVE,209.90,333.93,59.970,1461754803,"201051344001135","219011344069620",28.21,3.00,0,296.96,347.46,5.8,3.7,0.013,376800.8,376800.8,32986,0,0,0,L,1122011218,0,120.88,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754835,437713.00
04/27/2016 07:00,2,0.217,ACTIVE,210.80,337.24,59.959,1461754803,"201051344000594","219011344069620",29.24,3.00,0,298.47,348.66,6.5,4.3,0.018,384580.2,384580.2,28421,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754836,437714.00
04/27/2016 07:00,2,0.229,ACTIVE,210.35,334.84,59.991,1461754803,"201051344001203","219011344069620",26.04,2.50,0,296.66,351.97,6.0,3.9,0.004,383418.3,383418.3,32986,0,0,0,L,1122011218,0,121.55,119.75,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754837,437715.00
04/27/2016 07:00,2,0.121,ACTIVE,210.12,336.04,59.986,1461754803,"274151322000054","219011344069620",26.76,4.00,0,296.96,345.06,3.3,1.3,0.009,644540.3,644540.3,21626,0,0,0,L,1151911521,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754838,437716.00
04/27/2016 07:00,2,0.217,ACTIVE,211.48,337.24,60.002,1461754803,"201051344000867","219011344069620",27.10,3.70,0,298.17,347.76,6.0,3.8,0.013,372609.7,372609.7,28426,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754839,437717.00
04/27/2016 07:00,2,0.244,ACTIVE,210.35,335.44,59.986,1461754803,"201051344001093","219011344069620",28.03,3.70,0,296.66,346.26,7.0,4.8,0.009,382267.6,382267.6,32859,0,0,0,L,1122011218,0,120.88,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754840,437718.00
04/27/2016 07:00,2,0.154,ACTIVE,211.03,337.24,59.996,1461754803,"201051344000900","219011344069620",26.48,2.50,0,298.47,348.96,4.2,2.1,0.013,387990.5,387990.5,27808,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754841,437719.00
04/27/2016 07:00,2,0.227,ACTIVE,211.48,336.64,59.991,1461754803,"201051344000648","219011344069620",29.50,2.00,0,298.17,349.26,6.8,4.6,0.009,380520.8,380520.8,28117,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754841,437720.00
04/27/2016 07:00,2,0.236,ALERT,211.25,336.34,59.996,1461754803,"201051344000569","219011344069620",28.05,3.30,0,299.37,342.95,6.7,4.6,0.013,389284.1,389284.1,27744,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754843,437721.00
04/27/2016 07:00,2,0.199,ACTIVE,211.25,336.04,59.933,1461754803,"201051344000983","219011344069620",29.24,3.30,0,299.07,350.77,6.0,3.8,0.009,380880.9,380880.9,28214,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754844,437722.00
04/27/2016 07:00,2,0.217,ACTIVE,211.48,336.34,59.991,1461754803,"201051344001158","219011344069620",26.76,2.00,0,298.17,351.37,5.9,3.7,0.013,375580.2,375580.2,28478,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754845,437723.00
04/27/2016 07:00,2,0.264,ACTIVE,211.70,337.84,59.986,1461754803,"201051344000576","219011344069620",25.41,2.50,0,299.07,350.47,6.8,4.7,0.013,382416.6,382416.6,27890,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754846,437724.00
04/27/2016 07:00,2,0.109,ACTIVE,210.35,335.74,59.975,1461754803,"274151322000087","219011344069620",28.35,4.50,0,296.06,343.25,3.1,1.1,0.000,618618.4,618618.4,21704,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461754847,437725.00
04/27/2016 07:15,2,0.279,ALERT,211.48,337.24,59.965,1461755703,"201051344000645","219011344069620",29.16,4.00,0,298.77,341.45,8.3,6.1,0.031,382013.8,382013.8,28031,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755705,437726.00
04/27/2016 07:15,2,0.188,ACTIVE,210.12,336.04,59.954,1461755703,"274151322000085","219011344069620",28.05,4.50,0,321.61,348.96,5.4,3.3,0.022,647132.9,647132.9,21640,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755706,437727.00
04/27/2016 07:15,2,0.287,ALERT,211.48,338.14,59.965,1461755703,"201051344000633","219011344069620",29.98,3.30,0,296.66,344.15,8.8,6.5,0.031,372925.3,372925.3,28496,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755708,437728.00
04/27/2016 07:15,2,0.305,ALERT,211.03,336.64,59.954,1461755703,"201051344000469","219011344069620",29.78,3.00,0,297.57,342.65,9.2,7.0,0.027,374201.0,374201.0,28440,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755710,437729.00
04/27/2016 07:15,2,0.287,ALERT,210.12,335.44,59.975,1461755703,"201051344000646","219011344069620",28.33,3.70,0,296.06,339.65,8.3,6.1,0.027,378392.0,378392.0,32998,0,0,0,L,1122011218,0,120.88,119.97,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755711,437730.00
04/27/2016 07:15,2,0.225,ACTIVE,209.67,335.44,59.965,1461755703,"274151322000052","219011344069620",27.79,5.00,0,331.83,339.65,6.3,4.2,0.018,657405.6,657405.6,21858,0,0,0,L,1151911521,0,119.97,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755712,437731.00
04/27/2016 07:15,2,0.273,ALERT,210.35,336.34,59.970,1461755703,"201051344000585","219011344069620",29.58,4.00,0,297.26,340.55,8.3,6.1,0.027,384432.6,384432.6,33000,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755714,437732.00
04/27/2016 07:15,2,0.273,ALERT,210.12,334.54,59.970,1461755703,"201051344001230","219011344069620",28.03,3.70,0,296.96,339.04,7.8,5.6,0.022,382134.8,382134.8,32796,0,0,0,L,1122011218,0,121.10,119.97,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755716,437733.00
04/27/2016 07:15,2,0.285,ALERT,210.57,335.74,59.975,1461755703,"201051344000582","219011344069620",29.80,3.00,0,297.26,340.25,8.7,6.4,0.027,375717.3,375717.3,32969,0,0,0,L,1122011218,0,120.88,120.42,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755718,437734.00
04/27/2016 07:15,2,0.312,ACTIVE,209.90,334.84,59.970,1461755703,"201051344000955","219011344069620",29.74,3.70,0,303.58,373.31,9.4,7.2,0.031,387441.0,387441.0,32911,0,0,0,L,1122011218,0,120.20,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755719,437735.00
04/27/2016 07:15,2,0.117,ACTIVE,210.12,336.04,59.975,1461755703,"274151322000094","219011344069620",30.12,3.70,0,296.06,414.19,3.6,1.5,0.013,527994.1,527994.1,22799,0,0,0,L,1151911521,0,120.20,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755720,437736.00
04/27/2016 07:15,2,0.303,ACTIVE,211.03,336.34,59.970,1461755703,"201051344000579","219011344069620",30.71,4.00,0,312.89,356.48,9.4,7.2,0.027,387807.5,387807.5,8513,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755720,437737.00
04/27/2016 07:15,2,0.293,ALERT,210.12,334.24,59.975,1461755703,"201051344000890","219011344069620",29.92,4.00,0,296.36,339.65,8.9,6.7,0.027,384594.8,384594.8,32933,0,0,0,L,1122011218,0,120.88,119.52,0002,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755722,437738.00
04/27/2016 07:15,2,0.258,ACTIVE,210.35,345.96,59.975,1461755703,"201051344000438","219011344069620",32.08,3.30,0,308.39,355.88,8.4,6.2,0.018,386749.6,386749.6,32939,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755723,437739.00
04/27/2016 07:15,2,0.332,ALERT,210.35,335.44,59.944,1461755703,"201051344000417","219011344069620",29.82,3.70,0,296.06,340.85,10.1,7.8,0.031,379822.2,379822.2,33090,0,0,0,L,1122011218,0,120.65,120.20,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755725,437740.00
04/27/2016 07:15,2,0.191,ACTIVE,210.12,336.34,59.970,1461755703,"274151322000083","219011344069620",27.93,5.00,0,315.60,353.17,5.4,3.3,0.027,651550.6,651550.6,21922,0,0,0,L,1151911521,0,120.20,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755726,437741.00
04/27/2016 07:15,2,0.209,ACTIVE,210.57,335.14,59.970,1461755703,"274151322000076","219011344069620",28.43,5.00,0,333.93,339.95,6.1,3.9,0.027,693236.7,693236.7,21917,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755727,437742.00
04/27/2016 07:15,2,0.275,ACTIVE,211.03,336.34,59.981,1461755703,"201051344000868","219011344069620",29.68,3.30,0,306.58,359.48,8.3,6.1,0.027,373281.0,373281.0,28171,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755728,437743.00
04/27/2016 07:15,2,0.195,ACTIVE,210.12,336.64,59.970,1461755703,"274151322000095","219011344069620",28.11,4.00,0,323.72,346.56,5.5,3.4,0.022,686188.3,686188.3,21821,0,0,0,L,1151911521,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755729,437744.00
04/27/2016 07:15,2,0.262,ACTIVE,211.03,338.14,59.981,1461755703,"201051344000988","219011344069620",29.84,3.70,0,315.00,354.07,8.0,5.7,0.031,370623.2,370623.2,28461,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755730,437745.00
04/27/2016 07:15,2,0.279,ACTIVE,210.12,334.54,59.981,1461755703,"201051344001025","219011344069620",29.82,3.30,0,310.79,354.07,8.5,6.3,0.035,384321.5,384321.5,32979,0,0,0,L,1122011218,0,120.42,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755731,437746.00
04/27/2016 07:15,2,0.309,ACTIVE,210.80,335.74,59.954,1461755703,"201051344000458","219011344069620",28.59,5.00,0,308.99,359.48,8.9,6.7,0.031,381274.7,381274.7,28384,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755732,437747.00
04/27/2016 07:15,2,0.287,ACTIVE,211.48,337.84,59.933,1461755703,"201051344000853","219011344069620",29.30,3.30,0,310.79,358.28,8.5,6.3,0.027,379732.6,379732.6,27978,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755733,437748.00
04/27/2016 07:15,2,0.279,ALERT,210.57,335.44,59.975,1461755703,"201051344000685","219011344069620",29.60,3.70,0,296.36,340.85,8.4,6.2,0.027,386266.5,386266.5,32808,0,0,0,L,1122011218,0,121.33,120.20,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755734,437749.00
04/27/2016 07:15,2,0.256,ALERT,210.35,335.74,59.975,1461755703,"201051344000917","219011344069620",29.62,4.50,0,294.86,340.25,7.8,5.6,0.027,383308.1,383308.1,32812,0,0,0,L,1122011218,0,120.65,120.42,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755736,437750.00
04/27/2016 07:15,2,0.244,ALERT,210.57,335.44,59.975,1461755703,"201051344001145","219011344069620",29.42,3.30,0,296.06,340.25,7.3,5.2,0.022,388475.6,388475.6,32670,0,0,0,L,1122011218,0,120.88,120.20,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755738,437751.00
04/27/2016 07:15,2,0.301,ACTIVE,211.03,336.34,59.975,1461755703,"201051344000651","219011344069620",29.66,2.50,0,295.46,340.85,9.1,6.8,0.027,380500.4,380500.4,33035,0,0,0,L,1122011218,0,121.55,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755739,437752.00
04/27/2016 07:15,2,0.180,ACTIVE,210.12,336.64,59.981,1461755703,"274151322000088","219011344069620",27.57,5.50,0,324.62,344.15,5.0,2.9,0.022,630713.7,630713.7,21600,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755740,437753.00
04/27/2016 07:15,2,0.137,ACTIVE,211.48,337.54,59.954,1461755703,"274151322000068","219011344069620",30.47,5.50,0,296.06,413.89,4.2,2.2,0.018,527760.7,527760.7,23007,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755741,437754.00
04/27/2016 07:15,2,0.262,ACTIVE,210.35,334.84,59.975,1461755703,"201051344001135","219011344069620",30.20,3.30,0,314.40,349.86,8.1,5.8,0.027,376802.0,376802.0,32987,0,0,0,L,1122011218,0,120.88,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755742,437755.00
04/27/2016 07:15,2,0.293,ACTIVE,211.25,337.24,60.002,1461755703,"201051344000594","219011344069620",29.70,3.70,0,313.50,354.67,8.9,6.6,0.031,384581.6,384581.6,28422,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755743,437756.00
04/27/2016 07:15,2,0.264,ALERT,210.80,335.44,59.975,1461755703,"201051344001203","219011344069620",30.34,3.30,0,297.57,340.55,8.2,5.9,0.031,383419.5,383419.5,32987,0,0,0,L,1122011218,0,121.55,120.20,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755745,437757.00
04/27/2016 07:15,2,0.193,ACTIVE,210.57,336.34,59.981,1461755703,"274151322000054","219011344069620",28.23,5.50,0,331.53,339.95,5.5,3.4,0.022,644540.9,644540.9,21627,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755745,437758.00
04/27/2016 07:15,2,0.268,ALERT,211.93,336.94,59.981,1461755703,"201051344000867","219011344069620",30.18,4.00,0,298.17,341.15,8.2,6.0,0.031,372610.9,372610.9,28427,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755747,437759.00
04/27/2016 07:15,2,0.307,ALERT,210.80,336.34,59.970,1461755703,"201051344001093","219011344069620",29.96,4.50,0,296.36,340.55,9.3,7.1,0.022,382269.2,382269.2,32860,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755749,437760.00
04/27/2016 07:15,2,0.219,ALERT,211.48,337.84,59.986,1461755703,"201051344000900","219011344069620",28.57,3.30,0,298.17,340.85,6.4,4.2,0.027,387991.3,387991.3,27809,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755751,437761.00
04/27/2016 07:15,2,0.252,ACTIVE,211.93,345.06,59.991,1461755703,"201051344000648","219011344069620",32.03,3.00,0,312.89,355.88,8.2,6.0,0.018,380522.2,380522.2,28118,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755752,437762.00
04/27/2016 07:15,2,0.285,ACTIVE,211.70,337.24,59.981,1461755703,"201051344000569","219011344069620",30.40,3.70,0,318.91,355.88,8.8,6.5,0.035,389285.6,389285.6,27746,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755753,437763.00
04/27/2016 07:15,2,0.271,ACTIVE,211.48,337.24,59.986,1461755703,"201051344000983","219011344069620",30.08,3.70,0,316.50,352.57,8.3,6.1,0.031,380882.2,380882.2,28215,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755754,437764.00
04/27/2016 07:15,2,0.264,ACTIVE,211.70,337.54,60.028,1461755703,"201051344001158","219011344069620",29.94,3.00,0,308.39,358.58,8.0,5.8,0.031,375581.5,375581.5,28479,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755755,437765.00
04/27/2016 07:15,2,0.309,ALERT,211.93,338.44,59.986,1461755703,"201051344000576","219011344069620",29.76,3.30,0,298.17,342.95,9.3,7.1,0.027,382418.2,382418.2,27891,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755756,437766.00
04/27/2016 07:15,2,0.197,ACTIVE,210.80,336.04,59.981,1461755703,"274151322000087","219011344069620",27.83,6.00,0,311.99,345.66,5.6,3.5,0.022,618619.0,618619.0,21705,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461755757,437767.00
04/27/2016 07:30,2,0.398,ACTIVE,211.93,338.74,59.991,1461756604,"201051344000645","219011344069620",28.96,4.50,0,331.83,343.85,11.7,9.4,0.062,382015.6,382015.6,28033,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756605,437768.00
04/27/2016 07:30,2,0.273,ACTIVE,210.80,337.54,59.981,1461756604,"274151322000085","219011344069620",29.14,5.00,0,333.33,340.85,8.1,5.9,0.040,647134.0,647134.0,21641,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756606,437769.00
04/27/2016 07:30,2,0.404,ACTIVE,212.16,340.25,60.002,1461756604,"201051344000633","219011344069620",29.58,4.00,0,331.23,345.06,12.2,9.8,0.057,372927.2,372927.2,28498,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756607,437770.00
04/27/2016 07:30,2,0.426,ACTIVE,211.70,339.34,60.023,1461756604,"201051344000469","219011344069620",30.10,3.30,0,330.03,343.55,13.0,10.6,0.062,374203.1,374203.1,28442,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756608,437771.00
04/27/2016 07:30,2,0.357,ACTIVE,210.35,337.24,59.996,1461756604,"201051344000646","219011344069620",30.77,4.00,0,329.13,345.36,11.2,8.9,0.049,378393.8,378393.8,33000,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756609,437772.00
04/27/2016 07:30,2,0.307,ACTIVE,210.57,337.54,59.970,1461756604,"274151322000052","219011344069620",29.14,6.00,0,332.43,341.45,9.1,6.8,0.044,657406.9,657406.9,21859,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756610,437773.00
04/27/2016 07:30,2,0.350,ACTIVE,210.80,336.94,60.023,1461756604,"201051344000585","219011344069620",30.38,4.00,0,329.43,341.45,10.8,8.5,0.044,384434.3,384434.3,33002,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756611,437774.00
04/27/2016 07:30,2,0.359,ACTIVE,210.57,336.94,59.996,1461756604,"201051344001230","219011344069620",29.84,4.50,0,328.52,340.55,10.9,8.6,0.053,382136.5,382136.5,32798,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756612,437775.00
04/27/2016 07:30,2,0.385,ACTIVE,211.03,337.54,59.991,1461756604,"201051344000582","219011344069620",29.42,3.70,0,329.73,341.75,11.5,9.2,0.053,375719.2,375719.2,32971,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756613,437776.00
04/27/2016 07:30,2,0.447,ACTIVE,210.35,336.64,60.007,1461756604,"201051344000955","219011344069620",29.46,4.00,0,328.82,341.15,13.4,11.0,0.071,387443.2,387443.2,32912,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756614,437777.00
04/27/2016 07:30,2,0.178,ACTIVE,210.57,371.81,59.996,1461756604,"274151322000094","219011344069620",34.81,5.00,0,333.63,373.61,6.3,4.1,0.027,527994.7,527994.7,22800,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756615,437778.00
04/27/2016 07:30,2,0.430,ACTIVE,211.48,338.14,59.970,1461756604,"201051344000579","219011344069620",30.16,4.50,0,330.93,343.25,13.2,10.8,0.062,387809.6,387809.6,8514,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756615,437779.00
04/27/2016 07:30,2,0.414,ACTIVE,210.57,336.34,60.002,1461756604,"201051344000890","219011344069620",30.20,4.50,0,329.43,343.25,12.8,10.4,0.057,384596.8,384596.8,32935,0,0,0,L,1122011218,0,121.10,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756616,437780.00
04/27/2016 07:30,2,0.266,ACTIVE,210.80,363.69,60.018,1461756604,"201051344000438","219011344069620",33.91,4.00,0,332.13,365.80,9.2,6.9,0.022,386751.2,386751.2,32940,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756617,437781.00
04/27/2016 07:30,2,0.436,ACTIVE,210.80,336.94,60.002,1461756604,"201051344000417","219011344069620",30.32,4.00,0,329.43,341.45,13.4,11.0,0.062,379824.4,379824.4,33092,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756618,437782.00
04/27/2016 07:30,2,0.268,ACTIVE,210.57,339.04,60.002,1461756604,"274151322000083","219011344069620",29.06,5.50,0,331.83,340.55,7.9,5.7,0.035,651551.7,651551.7,21923,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756619,437783.00
04/27/2016 07:30,2,0.299,ACTIVE,211.25,337.84,59.996,1461756604,"274151322000076","219011344069620",30.34,6.00,0,333.93,341.45,9.2,7.0,0.049,693238.0,693238.0,21918,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756620,437784.00
04/27/2016 07:30,2,0.406,ACTIVE,211.48,338.14,60.018,1461756604,"201051344000868","219011344069620",29.42,4.00,0,330.93,342.65,12.1,9.8,0.066,373282.9,373282.9,28172,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756621,437785.00
04/27/2016 07:30,2,0.275,ACTIVE,210.80,337.84,60.002,1461756604,"274151322000095","219011344069620",29.36,5.00,0,333.03,340.55,8.2,6.0,0.035,686189.4,686189.4,21822,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756622,437786.00
04/27/2016 07:30,2,0.383,ACTIVE,211.25,339.04,60.002,1461756604,"201051344000988","219011344069620",30.49,4.50,0,330.63,344.76,11.9,9.5,0.071,370625.0,370625.0,28462,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756623,437787.00
04/27/2016 07:30,2,0.361,ACTIVE,210.35,338.14,60.007,1461756604,"201051344001025","219011344069620",31.21,3.70,0,329.13,343.55,11.4,9.1,0.057,384323.4,384323.4,32980,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756624,437788.00
04/27/2016 07:30,2,0.385,ACTIVE,211.48,338.14,60.007,1461756604,"201051344000458","219011344069620",30.85,5.50,0,330.63,342.35,12.1,9.8,0.057,381276.7,381276.7,28385,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756624,437789.00
04/27/2016 07:30,2,0.381,ACTIVE,211.93,339.65,60.012,1461756604,"201051344000853","219011344069620",30.22,4.00,0,331.83,347.16,11.7,9.4,0.057,379734.5,379734.5,27979,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756625,437790.00
04/27/2016 07:30,2,0.387,ACTIVE,211.03,338.14,60.034,1461756604,"201051344000685","219011344069620",29.06,4.00,0,330.03,341.75,11.4,9.1,0.057,386268.2,386268.2,32810,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756626,437791.00
04/27/2016 07:30,2,0.309,ACTIVE,210.80,341.75,60.007,1461756604,"201051344000917","219011344069620",31.53,5.00,0,328.22,347.16,9.9,7.6,0.044,383309.7,383309.7,32814,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756627,437792.00
04/27/2016 07:30,2,0.320,ACTIVE,210.80,337.24,60.007,1461756604,"201051344001145","219011344069620",30.38,4.00,0,330.63,342.05,9.9,7.6,0.049,388477.1,388477.1,32672,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756628,437793.00
04/27/2016 07:30,2,0.395,ACTIVE,210.80,336.94,60.002,1461756604,"201051344000651","219011344069620",30.55,3.30,0,330.63,342.05,12.2,9.9,0.057,380502.4,380502.4,33036,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756629,437794.00
04/27/2016 07:30,2,0.275,ACTIVE,210.12,336.04,59.991,1461756604,"274151322000088","219011344069620",27.89,6.00,0,331.53,340.25,7.8,5.6,0.035,630714.7,630714.7,21601,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756630,437795.00
04/27/2016 07:30,2,0.195,ACTIVE,211.25,381.73,59.991,1461756604,"274151322000068","219011344069620",35.78,6.70,0,334.54,385.03,7.1,5.0,0.031,527761.4,527761.4,23008,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756631,437796.00
04/27/2016 07:30,2,0.377,ACTIVE,210.12,335.44,59.996,1461756604,"201051344001135","219011344069620",30.16,4.00,0,330.03,354.37,11.5,9.2,0.057,376803.8,376803.8,32988,0,0,0,L,1122011218,0,120.88,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756632,437797.00
04/27/2016 07:30,2,0.416,ACTIVE,211.03,337.54,60.002,1461756604,"201051344000594","219011344069620",29.52,4.00,0,330.63,354.97,12.5,10.1,0.066,384583.6,384583.6,28423,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756633,437798.00
04/27/2016 07:30,2,0.383,ACTIVE,210.57,336.04,59.996,1461756604,"201051344001203","219011344069620",30.36,3.70,0,330.63,342.95,11.8,9.5,0.057,383421.3,383421.3,32989,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756633,437799.00
04/27/2016 07:30,2,0.275,ACTIVE,210.57,337.54,59.996,1461756604,"274151322000054","219011344069620",29.72,6.30,0,332.13,340.25,8.3,6.1,0.044,644542.0,644542.0,21628,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756634,437800.00
04/27/2016 07:30,2,0.395,ACTIVE,211.70,337.84,59.996,1461756604,"201051344000867","219011344069620",29.98,5.00,0,331.23,343.55,12.0,9.6,0.062,372612.8,372612.8,28429,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756635,437801.00
04/27/2016 07:30,2,0.449,ACTIVE,210.57,338.14,59.959,1461756604,"201051344001093","219011344069620",30.36,5.00,0,330.63,342.05,13.8,11.4,0.066,382271.3,382271.3,32862,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756636,437802.00
04/27/2016 07:30,2,0.330,ACTIVE,211.25,338.74,59.996,1461756604,"201051344000900","219011344069620",29.46,3.70,0,331.23,342.95,9.9,7.6,0.057,387992.7,387992.7,27811,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756637,437803.00
04/27/2016 07:30,2,0.260,ACTIVE,211.48,360.99,60.002,1461756604,"201051344000648","219011344069620",33.64,3.30,0,333.03,363.69,8.9,6.7,0.018,380523.7,380523.7,28119,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756638,437804.00
04/27/2016 07:30,2,0.408,ACTIVE,211.48,338.44,60.002,1461756604,"201051344000569","219011344069620",28.94,4.00,0,332.43,342.95,12.0,9.6,0.062,389287.5,389287.5,27747,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756639,437805.00
04/27/2016 07:30,2,0.383,ACTIVE,211.48,337.84,59.954,1461756604,"201051344000983","219011344069620",29.30,4.50,0,331.23,342.35,11.4,9.1,0.062,380883.9,380883.9,28216,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756640,437806.00
04/27/2016 07:30,2,0.391,ACTIVE,211.25,338.14,59.991,1461756604,"201051344001158","219011344069620",29.54,3.70,0,330.93,343.55,11.7,9.4,0.062,375583.2,375583.2,28480,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756641,437807.00
04/27/2016 07:30,2,0.406,ACTIVE,211.93,339.04,59.991,1461756604,"201051344000576","219011344069620",30.55,3.70,0,332.43,344.45,12.6,10.3,0.057,382420.2,382420.2,27893,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756642,437808.00
04/27/2016 07:30,2,0.287,ACTIVE,210.57,337.54,59.991,1461756604,"274151322000087","219011344069620",27.83,6.30,0,332.73,340.85,8.1,5.9,0.040,618620.1,618620.1,21706,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461756643,437809.00
04/27/2016 07:45,2,0.658,ACTIVE,212.16,342.05,59.986,1461757503,"201051344000645","219011344069620",31.03,5.00,0,333.03,351.67,20.7,18.0,0.137,382018.8,382018.8,28034,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757505,437810.00
04/27/2016 07:45,2,0.525,ACTIVE,210.57,339.95,60.023,1461757503,"274151322000085","219011344069620",30.26,6.00,0,333.63,344.45,16.1,13.6,0.093,647136.3,647136.3,21642,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757505,437811.00
04/27/2016 07:45,2,0.676,ACTIVE,212.38,344.15,59.991,1461757503,"201051344000633","219011344069620",31.13,4.50,0,331.83,352.57,21.4,18.7,0.150,372930.6,372930.6,28499,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757506,437812.00
