ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 07:45,2,0.705,ACTIVE,211.93,342.95,59.991,1461757503,"201051344000469","219011344069620",31.29,4.00,0,330.33,362.19,22.4,19.7,0.150,374206.6,374206.6,28443,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757507,437813.00
04/27/2016 07:45,2,0.643,ACTIVE,210.57,339.65,60.012,1461757503,"201051344000646","219011344069620",30.24,4.50,0,330.63,357.98,19.7,17.1,0.137,378396.8,378396.8,33001,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757508,437814.00
04/27/2016 07:45,2,0.566,ACTIVE,210.12,336.94,59.975,1461757503,"274151322000052","219011344069620",30.63,6.30,0,333.03,344.76,17.6,15.1,0.110,657409.4,657409.4,21860,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757509,437815.00
04/27/2016 07:45,2,0.584,ACTIVE,211.03,339.65,59.996,1461757503,"201051344000585","219011344069620",30.81,5.00,0,329.13,351.07,18.3,15.7,0.119,384437.1,384437.1,33003,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757510,437816.00
04/27/2016 07:45,2,0.652,ACTIVE,210.80,339.04,59.981,1461757503,"201051344001230","219011344069620",30.63,5.00,0,328.82,351.97,20.3,17.6,0.137,382139.6,382139.6,32799,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757511,437817.00
04/27/2016 07:45,2,0.639,ACTIVE,211.48,340.85,59.991,1461757503,"201051344000582","219011344069620",30.57,4.00,0,330.33,353.47,19.8,17.2,0.128,375722.3,375722.3,32972,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757512,437818.00
04/27/2016 07:45,2,0.717,ACTIVE,210.35,345.96,59.975,1461757503,"201051344000955","219011344069620",31.63,5.00,0,329.73,354.97,23.0,20.3,0.155,387446.9,387446.9,32913,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757513,437819.00
04/27/2016 07:45,2,0.357,ACTIVE,210.35,424.11,59.970,1461757503,"274151322000094","219011344069620",40.02,6.70,0,334.54,434.93,14.5,12.1,0.093,527996.5,527996.5,22801,0,0,0,L,1151911521,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757514,437820.00
04/27/2016 07:45,2,0.672,ACTIVE,211.93,349.56,59.981,1461757503,"201051344000579","219011344069620",32.12,5.00,0,332.43,357.98,21.9,19.2,0.146,387813.2,387813.2,8515,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757515,437821.00
04/27/2016 07:45,2,0.689,ACTIVE,210.57,345.36,59.981,1461757503,"201051344000890","219011344069620",31.59,5.50,0,330.33,357.98,22.1,19.4,0.141,384600.3,384600.3,32936,0,0,0,L,1122011218,0,121.33,119.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757516,437822.00
04/27/2016 07:45,2,0.701,ACTIVE,211.03,340.55,59.991,1461757503,"201051344000438","219011344069620",30.95,4.50,0,331.53,389.84,22.0,19.3,0.141,386753.4,386753.4,32941,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757517,437823.00
04/27/2016 07:45,2,0.693,ACTIVE,211.03,341.75,59.981,1461757503,"201051344000417","219011344069620",31.27,5.00,0,329.73,350.47,22.1,19.4,0.137,379828.0,379828.0,33093,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757518,437824.00
04/27/2016 07:45,2,0.486,ACTIVE,210.57,338.74,60.002,1461757503,"274151322000083","219011344069620",30.45,6.30,0,333.63,344.15,15.0,12.5,0.093,651553.8,651553.8,21924,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757518,437825.00
04/27/2016 07:45,2,0.586,ACTIVE,211.25,345.96,59.970,1461757503,"274151322000076","219011344069620",31.75,6.70,0,334.24,352.87,18.9,16.3,0.124,693240.7,693240.7,21919,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757519,437826.00
04/27/2016 07:45,2,0.676,ACTIVE,211.70,342.35,59.986,1461757503,"201051344000868","219011344069620",31.07,4.50,0,331.53,351.37,21.3,18.6,0.146,373286.2,373286.2,28173,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757520,437827.00
04/27/2016 07:45,2,0.516,ACTIVE,210.35,337.84,59.981,1461757503,"274151322000095","219011344069620",31.13,6.00,0,333.33,348.96,16.2,13.8,0.097,686191.7,686191.7,21823,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757521,437828.00
04/27/2016 07:45,2,0.682,ACTIVE,211.70,343.25,59.959,1461757503,"201051344000988","219011344069620",30.93,5.50,0,331.23,354.67,21.4,18.7,0.150,370628.3,370628.3,28463,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757522,437829.00
04/27/2016 07:45,2,0.643,ACTIVE,210.80,339.65,59.933,1461757503,"201051344001025","219011344069620",30.85,4.50,0,330.93,354.07,20.2,17.5,0.133,384326.5,384326.5,32981,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757523,437830.00
04/27/2016 07:45,2,0.660,ACTIVE,211.70,342.35,59.986,1461757503,"201051344000458","219011344069620",30.55,6.30,0,331.83,350.47,20.5,17.8,0.146,381280.0,381280.0,28386,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757524,437831.00
04/27/2016 07:45,2,0.641,ACTIVE,212.61,343.55,59.933,1461757503,"201051344000853","219011344069620",31.31,4.50,0,333.63,358.58,20.4,17.7,0.137,379737.6,379737.6,27980,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757525,437832.00
04/27/2016 07:45,2,0.641,ACTIVE,211.03,342.05,59.981,1461757503,"201051344000685","219011344069620",31.27,5.00,0,330.63,352.87,20.4,17.7,0.146,386271.4,386271.4,32811,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757526,437833.00
04/27/2016 07:45,2,0.609,ACTIVE,211.03,340.55,59.981,1461757503,"201051344000917","219011344069620",30.30,6.00,0,331.23,353.77,18.8,16.2,0.128,383312.5,383312.5,32815,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757527,437834.00
04/27/2016 07:45,2,0.584,ACTIVE,211.03,340.25,59.981,1461757503,"201051344001145","219011344069620",30.77,4.50,0,331.53,353.47,18.2,15.7,0.133,388479.9,388479.9,32673,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757527,437835.00
04/27/2016 07:45,2,0.670,ACTIVE,211.03,340.85,59.975,1461757503,"201051344000651","219011344069620",30.87,3.70,0,331.53,350.17,20.9,18.3,0.137,380505.7,380505.7,33037,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757528,437836.00
04/27/2016 07:45,2,0.533,ACTIVE,210.12,336.34,59.975,1461757503,"274151322000088","219011344069620",29.92,6.70,0,332.43,344.15,16.2,13.7,0.093,630716.9,630716.9,21602,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757529,437837.00
04/27/2016 07:45,2,0.254,ACTIVE,211.25,463.48,59.986,1461757503,"274151322000068","219011344069620",44.37,8.50,0,335.44,467.09,11.6,9.3,0.053,527763.3,527763.3,23009,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757530,437838.00
04/27/2016 07:45,2,0.637,ACTIVE,210.80,339.65,59.981,1461757503,"201051344001135","219011344069620",30.97,4.50,0,329.43,352.27,20.0,17.4,0.133,376806.9,376806.9,32989,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757531,437839.00
04/27/2016 07:45,2,0.699,ACTIVE,211.48,341.45,59.991,1461757503,"201051344000594","219011344069620",30.69,5.00,0,330.93,360.99,21.8,19.1,0.146,384587.0,384587.0,28424,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757532,437840.00
04/27/2016 07:45,2,0.652,ACTIVE,211.03,347.16,59.986,1461757503,"201051344001203","219011344069620",31.95,4.50,0,330.93,360.69,21.1,18.5,0.150,383424.6,383424.6,32990,0,0,0,L,1122011218,0,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757533,437841.00
04/27/2016 07:45,2,0.527,ACTIVE,210.12,340.55,59.970,1461757503,"274151322000054","219011344069620",30.85,6.70,0,333.03,344.76,16.5,14.0,0.097,644544.3,644544.3,21629,0,0,0,L,1151911521,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757534,437842.00
04/27/2016 07:45,2,0.680,ACTIVE,212.16,341.45,59.986,1461757503,"201051344000867","219011344069620",30.81,6.00,0,330.63,353.47,21.2,18.6,0.146,372616.1,372616.1,28430,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757535,437843.00
04/27/2016 07:45,2,0.773,ACTIVE,210.80,341.75,59.986,1461757503,"201051344001093","219011344069620",31.09,6.00,0,330.63,354.67,24.4,21.6,0.155,382275.2,382275.2,32863,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757536,437844.00
04/27/2016 07:45,2,0.611,ACTIVE,211.70,342.35,59.991,1461757503,"201051344000900","219011344069620",30.73,4.50,0,330.93,353.77,19.1,16.5,0.146,387995.5,387995.5,27812,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757537,437845.00
04/27/2016 07:45,2,0.680,ACTIVE,211.93,342.05,59.986,1461757503,"201051344000648","219011344069620",30.69,4.00,0,333.33,385.03,21.1,18.5,0.141,380526.0,380526.0,28120,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757538,437846.00
04/27/2016 07:45,2,0.650,ACTIVE,211.93,344.45,59.975,1461757503,"201051344000569","219011344069620",31.53,5.00,0,331.23,353.17,20.8,18.2,0.137,389290.8,389290.8,27748,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757539,437847.00
04/27/2016 07:45,2,0.645,ACTIVE,211.70,341.75,59.981,1461757503,"201051344000983","219011344069620",30.67,5.00,0,330.93,352.27,20.1,17.5,0.146,380887.1,380887.1,28217,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757539,437848.00
04/27/2016 07:45,2,0.660,ACTIVE,211.93,342.05,59.986,1461757503,"201051344001158","219011344069620",31.09,4.00,0,330.93,350.77,20.8,18.1,0.150,375586.5,375586.5,28481,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757540,437849.00
04/27/2016 07:45,2,0.678,ACTIVE,212.16,342.95,59.981,1461757503,"201051344000576","219011344069620",31.07,4.50,0,331.83,355.28,21.3,18.7,0.141,382423.6,382423.6,27894,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757541,437850.00
04/27/2016 07:45,2,0.518,ACTIVE,210.57,339.65,59.986,1461757503,"274151322000087","219011344069620",30.04,7.00,0,333.03,344.15,15.8,13.3,0.097,618622.3,618622.3,21707,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461757542,437851.00
04/27/2016 08:00,2,1.029,ACTIVE,212.61,346.26,59.975,1461758403,"201051344000645","219011344069620",31.33,6.30,0,333.63,361.89,32.7,29.6,0.243,382024.7,382024.7,28035,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758404,437852.00
04/27/2016 08:00,2,0.865,ACTIVE,210.80,339.04,59.965,1461758403,"274151322000085","219011344069620",30.51,6.70,0,330.63,350.17,26.7,23.8,0.168,647140.9,647140.9,21643,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758405,437853.00
04/27/2016 08:00,2,1.041,ACTIVE,212.61,348.06,59.975,1461758403,"201051344000633","219011344069620",31.45,5.50,0,333.03,366.40,33.2,30.1,0.261,372936.6,372936.6,28500,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758406,437854.00
04/27/2016 08:00,2,1.090,ACTIVE,212.16,346.26,59.965,1461758403,"201051344000469","219011344069620",31.11,4.50,0,332.43,365.80,34.4,31.3,0.265,374212.9,374212.9,28444,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758407,437855.00
04/27/2016 08:00,2,0.990,ACTIVE,211.03,344.76,59.965,1461758403,"201051344000646","219011344069620",31.17,5.50,0,330.03,361.29,31.3,28.3,0.239,378402.4,378402.4,33002,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758408,437856.00
04/27/2016 08:00,2,0.910,ACTIVE,210.35,340.25,59.965,1461758403,"274151322000052","219011344069620",31.05,7.00,0,330.33,352.57,28.6,25.7,0.190,657414.4,657414.4,21861,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758409,437857.00
04/27/2016 08:00,2,0.920,ACTIVE,211.48,346.56,59.970,1461758403,"201051344000585","219011344069620",31.51,6.30,0,330.63,360.69,29.4,26.5,0.217,384442.3,384442.3,33004,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758410,437858.00
04/27/2016 08:00,2,1.023,ACTIVE,211.25,344.76,59.970,1461758403,"201051344001230","219011344069620",31.17,6.30,0,330.03,362.19,32.3,29.3,0.247,382145.4,382145.4,32800,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758411,437859.00
04/27/2016 08:00,2,0.986,ACTIVE,211.93,345.36,59.965,1461758403,"201051344000582","219011344069620",31.29,5.50,0,332.43,360.69,31.3,28.3,0.234,375727.9,375727.9,32973,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758411,437860.00
04/27/2016 08:00,2,1.088,ACTIVE,210.80,350.77,60.012,1461758403,"201051344000955","219011344069620",31.81,6.00,0,332.13,366.70,35.1,31.9,0.270,387453.4,387453.4,32914,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758412,437861.00
04/27/2016 08:00,2,0.584,ACTIVE,210.57,436.13,59.965,1461758403,"274151322000094","219011344069620",41.05,8.00,0,334.24,450.56,24.4,21.6,0.159,528000.7,528000.7,22802,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758413,437862.00
04/27/2016 08:00,2,1.064,ACTIVE,212.16,348.96,59.933,1461758403,"201051344000579","219011344069620",31.69,6.00,0,333.33,365.19,34.2,31.1,0.256,387819.4,387819.4,8516,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758414,437863.00
04/27/2016 08:00,2,1.084,ACTIVE,211.03,345.66,59.996,1461758403,"201051344000890","219011344069620",31.29,6.00,0,331.83,363.99,34.5,31.3,0.256,384606.6,384606.6,32937,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758415,437864.00
04/27/2016 08:00,2,1.061,ACTIVE,211.48,350.17,59.965,1461758403,"201051344000438","219011344069620",31.73,5.50,0,330.93,366.40,34.1,31.0,0.261,386759.7,386759.7,32942,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758416,437865.00
04/27/2016 08:00,2,1.059,ACTIVE,211.48,345.36,59.965,1461758403,"201051344000417","219011344069620",31.23,6.00,0,332.43,363.09,33.5,30.4,0.252,379834.2,379834.2,33094,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758417,437866.00
04/27/2016 08:00,2,0.805,ACTIVE,210.80,344.45,59.949,1461758403,"274151322000083","219011344069620",31.09,7.00,0,331.23,351.07,25.4,22.5,0.172,651558.1,651558.1,21925,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758418,437867.00
04/27/2016 08:00,2,0.963,ACTIVE,211.48,356.18,59.965,1461758403,"274151322000076","219011344069620",32.16,7.30,0,331.23,363.09,31.4,28.4,0.212,693246.1,693246.1,21920,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758419,437868.00
04/27/2016 08:00,2,1.070,ACTIVE,211.93,346.26,59.996,1461758403,"201051344000868","219011344069620",31.07,5.50,0,332.73,362.49,33.7,30.6,0.256,373292.3,373292.3,28174,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758420,437869.00
04/27/2016 08:00,2,0.867,ACTIVE,210.80,350.17,59.949,1461758403,"274151322000095","219011344069620",32.01,6.70,0,330.03,359.18,28.1,25.2,0.177,686196.4,686196.4,21824,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758420,437870.00
04/27/2016 08:00,2,1.094,ACTIVE,211.93,347.76,59.959,1461758403,"201051344000988","219011344069620",30.87,6.00,0,332.43,362.79,34.2,31.1,0.270,370634.4,370634.4,28464,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758421,437871.00
04/27/2016 08:00,2,1.012,ACTIVE,211.03,346.86,59.965,1461758403,"201051344001025","219011344069620",31.51,5.50,0,330.93,362.19,32.3,29.3,0.243,384332.2,384332.2,32982,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758422,437872.00
04/27/2016 08:00,2,1.027,ACTIVE,211.93,345.96,60.012,1461758403,"201051344000458","219011344069620",31.43,7.00,0,332.13,360.99,32.8,29.7,0.252,381285.8,381285.8,28387,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758423,437873.00
04/27/2016 08:00,2,1.029,ACTIVE,212.61,347.46,59.938,1461758403,"201051344000853","219011344069620",31.49,5.50,0,334.24,363.09,32.9,29.8,0.252,379743.4,379743.4,27981,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758424,437874.00
04/27/2016 08:00,2,1.021,ACTIVE,211.48,347.46,59.965,1461758403,"201051344000685","219011344069620",31.47,6.00,0,331.23,361.29,32.6,29.6,0.261,386277.2,386277.2,32812,0,0,0,L,1122011218,0,122.23,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758425,437875.00
04/27/2016 08:00,2,0.979,ACTIVE,211.48,346.56,59.954,1461758403,"201051344000917","219011344069620",31.35,6.70,0,330.93,360.99,31.1,28.1,0.234,383317.9,383317.9,32816,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758426,437876.00
04/27/2016 08:00,2,0.947,ACTIVE,211.48,348.36,59.970,1461758403,"201051344001145","219011344069620",31.65,5.50,0,331.53,362.49,30.4,27.4,0.234,388485.1,388485.1,32674,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758427,437877.00
04/27/2016 08:00,2,1.037,ACTIVE,211.70,349.86,59.975,1461758403,"201051344000651","219011344069620",31.75,4.50,0,330.93,361.89,33.4,30.3,0.247,380511.7,380511.7,33038,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758428,437878.00
04/27/2016 08:00,2,0.896,ACTIVE,210.35,341.15,59.959,1461758403,"274151322000088","219011344069620",30.40,7.00,0,330.03,350.47,27.6,24.7,0.181,630721.6,630721.6,21603,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758429,437879.00
04/27/2016 08:00,2,0.615,ACTIVE,211.25,430.42,59.954,1461758403,"274151322000068","219011344069620",40.79,9.70,0,334.84,473.10,25.5,22.7,0.155,527767.3,527767.3,23010,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758430,437880.00
04/27/2016 08:00,2,1.018,ACTIVE,211.03,346.56,60.002,1461758403,"201051344001135","219011344069620",31.45,5.00,0,330.93,361.59,32.5,29.4,0.252,376812.6,376812.6,32990,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758431,437881.00
04/27/2016 08:00,2,1.080,ACTIVE,211.48,349.56,59.981,1461758403,"201051344000594","219011344069620",31.61,5.50,0,331.53,363.99,34.6,31.5,0.261,384593.2,384593.2,28425,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758432,437882.00
04/27/2016 08:00,2,1.090,ACTIVE,211.48,345.66,59.965,1461758403,"201051344001203","219011344069620",31.29,6.00,0,333.33,365.49,34.6,31.5,0.274,383430.7,383430.7,32991,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758433,437883.00
04/27/2016 08:00,2,0.891,ACTIVE,210.35,345.66,59.959,1461758403,"274151322000054","219011344069620",31.11,7.70,0,329.73,352.87,28.1,25.2,0.177,644549.1,644549.1,21630,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758434,437884.00
04/27/2016 08:00,2,1.080,ACTIVE,212.16,346.56,59.959,1461758403,"201051344000867","219011344069620",31.33,6.70,0,332.43,362.79,34.4,31.2,0.261,372622.1,372622.1,28431,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758435,437885.00
04/27/2016 08:00,2,1.168,ACTIVE,211.48,351.97,59.970,1461758403,"201051344001093","219011344069620",31.89,6.70,0,331.53,365.19,37.8,34.5,0.274,382282.1,382282.1,32864,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758436,437886.00
04/27/2016 08:00,2,1.031,ACTIVE,211.93,346.86,59.917,1461758403,"201051344000900","219011344069620",31.29,5.50,0,331.83,363.09,32.7,29.6,0.261,388001.1,388001.1,27813,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758437,437887.00
04/27/2016 08:00,2,1.068,ACTIVE,212.16,346.26,59.959,1461758403,"201051344000648","219011344069620",31.23,5.00,0,333.33,361.29,33.8,30.7,0.252,380532.0,380532.0,28121,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758438,437888.00
04/27/2016 08:00,2,1.061,ACTIVE,211.93,346.86,59.970,1461758403,"201051344000569","219011344069620",31.29,6.00,0,333.63,364.59,33.6,30.5,0.256,389296.7,389296.7,27749,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758438,437889.00
04/27/2016 08:00,2,1.027,ACTIVE,212.16,349.26,59.954,1461758403,"201051344000983","219011344069620",31.69,6.00,0,332.73,366.40,33.0,30.0,0.261,380892.8,380892.8,28218,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758439,437890.00
04/27/2016 08:00,2,1.072,ACTIVE,212.16,346.56,59.954,1461758403,"201051344001158","219011344069620",31.19,5.00,0,333.03,362.19,33.9,30.8,0.270,375592.4,375592.4,28482,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758440,437891.00
04/27/2016 08:00,2,1.062,ACTIVE,212.61,348.36,60.012,1461758403,"201051344000576","219011344069620",31.49,5.50,0,333.33,363.09,33.9,30.8,0.252,382429.6,382429.6,27895,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758441,437892.00
04/27/2016 08:00,2,0.875,ACTIVE,210.57,342.65,59.954,1461758403,"274151322000087","219011344069620",30.32,7.70,0,329.73,350.47,26.8,24.0,0.168,618626.8,618626.8,21708,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461758442,437893.00
04/27/2016 08:15,2,1.582,ACTIVE,213.06,352.57,59.949,1461759303,"201051344000645","219011344069620",31.19,7.00,0,334.24,373.61,50.0,46.3,0.393,382034.1,382034.1,28036,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759305,437894.00
04/27/2016 08:15,2,1.344,ACTIVE,211.03,344.15,59.970,1461759303,"274151322000085","219011344069620",31.11,7.70,0,333.33,358.58,42.4,39.0,0.296,647148.6,647148.6,21644,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759305,437895.00
04/27/2016 08:15,2,1.559,ACTIVE,213.06,356.48,59.975,1461759303,"201051344000633","219011344069620",31.91,6.30,0,333.93,375.11,50.4,46.8,0.407,372946.1,372946.1,28501,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759306,437896.00
04/27/2016 08:15,2,1.609,ACTIVE,213.06,354.97,59.975,1461759303,"201051344000469","219011344069620",31.73,5.50,0,333.33,376.31,51.8,48.1,0.420,374222.7,374222.7,28445,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759307,437897.00
04/27/2016 08:15,2,1.477,ACTIVE,211.25,355.28,59.975,1461759303,"201051344000646","219011344069620",31.83,6.30,0,331.83,373.91,47.6,44.1,0.393,378411.3,378411.3,33003,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759308,437898.00
04/27/2016 08:15,2,1.408,ACTIVE,210.57,347.76,59.975,1461759303,"274151322000052","219011344069620",31.37,8.00,0,332.43,361.29,44.8,41.3,0.309,657422.7,657422.7,21862,0,0,0,L,1151911521,0,119.97,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759309,437899.00
04/27/2016 08:15,2,1.443,ACTIVE,211.93,350.77,59.981,1461759303,"201051344000585","219011344069620",31.19,7.00,0,333.93,371.81,45.6,42.1,0.367,384450.7,384450.7,33005,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759310,437900.00
04/27/2016 08:15,2,1.551,ACTIVE,211.48,353.47,59.981,1461759303,"201051344001230","219011344069620",31.59,7.30,0,331.23,375.41,49.6,46.0,0.398,382154.7,382154.7,32801,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759311,437901.00
04/27/2016 08:15,2,1.512,ACTIVE,212.16,350.77,59.981,1461759303,"201051344000582","219011344069620",31.27,6.30,0,333.03,371.51,47.9,44.3,0.376,375736.9,375736.9,32974,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759312,437902.00
04/27/2016 08:15,2,1.637,ACTIVE,211.03,353.77,59.954,1461759303,"201051344000955","219011344069620",31.63,6.70,0,332.43,377.22,52.5,48.8,0.429,387463.3,387463.3,32915,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759313,437903.00
04/27/2016 08:15,2,0.922,ACTIVE,211.03,441.84,59.981,1461759303,"274151322000094","219011344069620",41.81,9.30,0,332.43,462.28,38.7,35.4,0.256,528007.7,528007.7,22803,0,0,0,L,1151911521,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759314,437904.00
04/27/2016 08:15,2,1.602,ACTIVE,212.83,353.17,59.986,1461759303,"201051344000579","219011344069620",31.57,6.70,0,335.44,375.71,51.2,47.5,0.411,387829.1,387829.1,8517,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759315,437905.00
04/27/2016 08:15,2,1.604,ACTIVE,211.25,355.28,59.991,1461759303,"201051344000890","219011344069620",31.79,7.00,0,331.83,376.01,51.6,47.9,0.407,384616.3,384616.3,32938,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759315,437906.00
04/27/2016 08:15,2,1.596,ACTIVE,211.48,354.37,60.012,1461759303,"201051344000438","219011344069620",31.73,6.00,0,333.33,376.92,51.3,47.6,0.411,386769.3,386769.3,32943,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759316,437907.00
04/27/2016 08:15,2,1.568,ACTIVE,211.48,351.97,60.012,1461759303,"201051344000417","219011344069620",31.55,6.70,0,332.13,373.91,50.2,46.5,0.407,379843.6,379843.6,33095,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759318,437908.00
04/27/2016 08:15,2,1.293,ACTIVE,210.57,341.75,59.981,1461759303,"274151322000083","219011344069620",31.15,7.70,0,330.63,360.38,40.8,37.5,0.274,651565.4,651565.4,21926,0,0,0,L,1151911521,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759318,437909.00
04/27/2016 08:15,2,1.520,ACTIVE,211.48,361.59,59.970,1461759303,"274151322000076","219011344069620",32.03,8.50,0,333.93,371.51,49.2,45.6,0.349,693255.2,693255.2,21921,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759319,437910.00
04/27/2016 08:15,2,1.600,ACTIVE,212.38,351.67,59.996,1461759303,"201051344000868","219011344069620",31.29,6.30,0,333.33,374.81,50.8,47.1,0.415,373301.8,373301.8,28175,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759320,437911.00
04/27/2016 08:15,2,1.396,ACTIVE,210.80,350.17,59.970,1461759303,"274151322000095","219011344069620",32.03,7.70,0,333.33,369.10,45.2,41.8,0.296,686204.6,686204.6,21825,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759321,437912.00
04/27/2016 08:15,2,1.625,ACTIVE,212.61,353.77,59.991,1461759303,"201051344000988","219011344069620",31.33,6.30,0,332.43,374.81,51.6,47.9,0.429,370644.1,370644.1,28465,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759322,437913.00
04/27/2016 08:15,2,1.523,ACTIVE,211.25,352.27,60.012,1461759303,"201051344001025","219011344069620",31.63,6.30,0,332.13,374.21,48.8,45.2,0.389,384341.4,384341.4,32983,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759323,437914.00
04/27/2016 08:15,2,1.549,ACTIVE,212.83,351.37,59.996,1461759303,"201051344000458","219011344069620",31.35,7.70,0,335.44,373.31,49.2,45.5,0.407,381295.0,381295.0,28388,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759324,437915.00
04/27/2016 08:15,2,1.539,ACTIVE,213.29,354.07,59.986,1461759303,"201051344000853","219011344069620",31.73,6.30,0,334.84,374.51,49.5,45.9,0.398,379752.7,379752.7,27982,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759325,437916.00
04/27/2016 08:15,2,1.543,ACTIVE,211.48,351.07,59.981,1461759303,"201051344000685","219011344069620",31.41,6.30,0,331.83,373.91,49.1,45.5,0.411,386286.4,386286.4,32813,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759326,437917.00
04/27/2016 08:15,2,1.492,ACTIVE,211.48,349.86,59.991,1461759303,"201051344000917","219011344069620",31.31,7.30,0,332.73,374.51,47.4,43.8,0.376,383326.7,383326.7,32817,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759327,437918.00
04/27/2016 08:15,2,1.455,ACTIVE,211.48,350.47,59.970,1461759303,"201051344001145","219011344069620",31.47,6.30,0,333.93,373.01,46.4,42.9,0.380,388493.8,388493.8,32675,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759328,437919.00
04/27/2016 08:15,2,1.561,ACTIVE,211.70,352.27,59.986,1461759303,"201051344000651","219011344069620",31.57,6.00,0,333.93,374.81,50.0,46.3,0.398,380521.0,380521.0,33039,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759328,437920.00
04/27/2016 08:15,2,1.371,ACTIVE,210.12,343.25,59.981,1461759303,"274151322000088","219011344069620",30.73,7.70,0,331.83,359.48,42.7,39.3,0.287,630729.4,630729.4,21604,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759329,437921.00
04/27/2016 08:15,2,0.928,ACTIVE,211.48,447.85,59.981,1461759303,"274151322000068","219011344069620",41.61,10.70,0,333.03,461.38,39.2,36.0,0.265,527774.5,527774.5,23011,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759330,437922.00
04/27/2016 08:15,2,1.514,ACTIVE,211.25,351.37,59.986,1461759303,"201051344001135","219011344069620",31.45,6.70,0,332.43,373.91,48.3,44.7,0.398,376821.6,376821.6,32991,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759331,437923.00
04/27/2016 08:15,2,1.611,ACTIVE,211.93,351.37,59.981,1461759303,"201051344000594","219011344069620",31.05,6.30,0,332.43,375.41,50.8,47.1,0.407,384602.8,384602.8,28426,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759332,437924.00
04/27/2016 08:15,2,1.572,ACTIVE,211.48,355.28,59.959,1461759303,"201051344001203","219011344069620",31.93,7.00,0,333.33,378.12,50.9,47.2,0.420,383440.4,383440.4,32992,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759333,437925.00
04/27/2016 08:15,2,1.369,ACTIVE,210.57,345.36,59.975,1461759303,"274151322000054","219011344069620",31.05,8.50,0,331.83,361.59,43.0,39.6,0.296,644557.0,644557.0,21631,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759334,437926.00
04/27/2016 08:15,2,1.594,ACTIVE,212.61,351.97,59.991,1461759303,"201051344000867","219011344069620",31.23,7.30,0,332.73,374.21,50.4,46.7,0.398,372631.7,372631.7,28432,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759335,437927.00
04/27/2016 08:15,2,1.705,ACTIVE,211.48,351.37,59.991,1461759303,"201051344001093","219011344069620",31.25,7.70,0,332.43,376.92,54.0,50.2,0.415,382292.5,382292.5,32865,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759336,437928.00
04/27/2016 08:15,2,1.545,ACTIVE,212.61,352.87,59.986,1461759303,"201051344000900","219011344069620",31.25,6.30,0,332.73,374.51,48.9,45.3,0.407,388010.3,388010.3,27814,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759337,437929.00
04/27/2016 08:15,2,1.539,ACTIVE,212.83,352.57,59.986,1461759303,"201051344000648","219011344069620",31.69,6.00,0,334.24,374.51,49.4,45.8,0.393,380541.4,380541.4,28122,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759338,437930.00
04/27/2016 08:15,2,1.539,ACTIVE,212.83,352.87,60.023,1461759303,"201051344000569","219011344069620",31.63,6.30,0,333.63,375.71,49.3,45.7,0.402,389306.1,389306.1,27750,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759339,437931.00
04/27/2016 08:15,2,1.531,ACTIVE,212.83,351.97,60.028,1461759303,"201051344000983","219011344069620",31.49,6.70,0,334.24,375.71,48.8,45.2,0.407,380902.1,380902.1,28219,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759340,437932.00
04/27/2016 08:15,2,1.574,ACTIVE,212.83,351.37,59.991,1461759303,"201051344001158","219011344069620",31.33,5.50,0,332.43,375.11,50.0,46.3,0.415,375601.9,375601.9,28483,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759340,437933.00
04/27/2016 08:15,2,1.557,ACTIVE,213.06,352.57,60.012,1461759303,"201051344000576","219011344069620",31.49,6.30,0,334.24,373.91,49.7,46.0,0.393,382439.1,382439.1,27896,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759341,437934.00
04/27/2016 08:15,2,1.320,ACTIVE,210.80,348.06,59.959,1461759303,"274151322000087","219011344069620",30.71,8.50,0,332.73,358.28,41.1,37.8,0.278,618634.3,618634.3,21709,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461759342,437935.00
04/27/2016 08:30,2,2.129,ALERT,213.74,357.68,59.965,1461760203,"201051344000645","219011344069620",31.35,8.50,0,302.98,392.55,67.6,63.3,0.548,382047.7,382047.7,28037,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760205,437936.00
04/27/2016 08:30,2,1.877,ACTIVE,211.25,351.37,59.970,1461760203,"274151322000085","219011344069620",30.77,9.30,0,332.13,367.90,58.5,54.6,0.407,647160.2,647160.2,21645,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760206,437937.00
04/27/2016 08:30,2,2.119,ACTIVE,213.29,358.88,59.954,1461760203,"201051344000633","219011344069620",31.63,7.30,0,329.73,387.44,67.9,63.6,0.575,372959.8,372959.8,28502,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760207,437938.00
04/27/2016 08:30,2,2.170,ACTIVE,213.29,357.68,59.981,1461760203,"201051344000469","219011344069620",31.51,6.70,0,336.64,386.23,69.3,64.9,0.570,374236.8,374236.8,28446,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760208,437939.00
04/27/2016 08:30,2,2.027,ACTIVE,211.25,356.78,59.938,1461760203,"201051344000646","219011344069620",31.61,7.00,0,334.54,384.73,64.9,60.7,0.544,378424.4,378424.4,33004,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760209,437940.00
04/27/2016 08:30,2,1.945,ACTIVE,211.03,350.17,60.018,1461760203,"274151322000052","219011344069620",31.27,9.30,0,333.63,371.21,61.6,57.5,0.429,657435.0,657435.0,21863,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760210,437941.00
04/27/2016 08:30,2,1.984,ACTIVE,211.70,355.28,60.034,1461760203,"201051344000585","219011344069620",31.29,8.00,0,315.60,396.45,62.9,58.8,0.526,384463.3,384463.3,33006,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760211,437942.00
04/27/2016 08:30,2,2.090,ACTIVE,211.25,357.68,60.039,1461760203,"201051344001230","219011344069620",31.61,8.50,0,332.13,385.93,67.0,62.7,0.548,382168.2,382168.2,32802,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760212,437943.00
04/27/2016 08:30,2,2.039,ACTIVE,212.16,356.48,59.991,1461760203,"201051344000582","219011344069620",31.53,7.30,0,334.24,383.83,65.1,60.9,0.521,375750.0,375750.0,32975,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760213,437944.00
04/27/2016 08:30,2,2.166,ACTIVE,211.03,360.99,59.975,1461760203,"201051344000955","219011344069620",31.93,7.30,0,335.44,389.54,70.1,65.7,0.588,387477.6,387477.6,32916,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760214,437945.00
04/27/2016 08:30,2,1.152,ACTIVE,210.80,468.59,59.949,1461760203,"274151322000094","219011344069620",43.67,11.00,0,334.54,476.41,51.6,47.9,0.362,528018.3,528018.3,22804,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760215,437946.00
04/27/2016 08:30,2,2.156,ACTIVE,213.29,358.58,59.970,1461760203,"201051344000579","219011344069620",31.51,7.30,0,336.64,387.44,68.8,64.5,0.561,387843.0,387843.0,8518,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760216,437947.00
04/27/2016 08:30,2,2.150,ACTIVE,211.25,358.88,59.981,1461760203,"201051344000890","219011344069620",31.67,8.50,0,335.14,387.14,69.0,64.7,0.557,384630.4,384630.4,32939,0,0,0,L,1122011218,0,121.55,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760217,437948.00
04/27/2016 08:30,2,2.139,ACTIVE,211.48,358.58,59.975,1461760203,"201051344000438","219011344069620",31.69,7.30,0,336.04,389.54,68.6,64.3,0.561,386783.3,386783.3,32944,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760218,437949.00
04/27/2016 08:30,2,2.105,ACTIVE,211.48,355.58,59.981,1461760203,"201051344000417","219011344069620",31.41,7.70,0,334.54,384.13,67.0,62.7,0.557,379857.2,379857.2,33096,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760219,437950.00
04/27/2016 08:30,2,1.795,ACTIVE,210.80,352.57,59.986,1461760203,"274151322000083","219011344069620",31.53,9.30,0,333.03,368.80,57.4,53.4,0.411,651576.8,651576.8,21927,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760220,437951.00
04/27/2016 08:30,2,2.088,ACTIVE,211.93,351.37,59.986,1461760203,"274151322000076","219011344069620",31.97,10.00,0,339.04,379.02,67.7,63.4,0.473,693268.8,693268.8,21922,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760221,437952.00
04/27/2016 08:30,2,2.152,ACTIVE,212.83,357.08,60.007,1461760203,"201051344000868","219011344069620",31.25,7.70,0,332.73,392.55,68.2,63.9,0.548,373315.6,373315.6,28176,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760221,437953.00
04/27/2016 08:30,2,1.957,ACTIVE,210.80,358.28,59.949,1461760203,"274151322000095","219011344069620",32.03,9.30,0,339.04,377.52,63.5,59.3,0.433,686217.2,686217.2,21826,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760222,437954.00
04/27/2016 08:30,2,2.203,ACTIVE,213.29,359.18,59.981,1461760203,"201051344000988","219011344069620",31.09,7.30,0,334.84,387.14,69.4,65.0,0.575,370658.2,370658.2,28466,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760223,437955.00
04/27/2016 08:30,2,2.096,ACTIVE,211.25,353.77,59.981,1461760203,"201051344001025","219011344069620",31.29,7.30,0,335.44,385.03,66.4,62.2,0.535,384354.7,384354.7,32984,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760224,437956.00
