ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 08:30,2,2.070,ACTIVE,213.29,357.68,59.959,1461760203,"201051344000458","219011344069620",31.71,9.00,0,334.54,383.83,66.5,62.3,0.566,381308.5,381308.5,28389,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760225,437957.00
04/27/2016 08:30,2,2.098,ACTIVE,213.74,358.58,59.981,1461760203,"201051344000853","219011344069620",31.61,7.00,0,336.34,388.04,67.2,62.9,0.557,379766.3,379766.3,27983,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760226,437958.00
04/27/2016 08:30,2,2.080,ACTIVE,211.48,357.68,59.954,1461760203,"201051344000685","219011344069620",31.65,7.30,0,333.03,385.93,66.7,62.5,0.570,386299.9,386299.9,32814,0,0,0,L,1122011218,0,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760227,437959.00
04/27/2016 08:30,2,2.027,ACTIVE,211.93,356.78,59.959,1461760203,"201051344000917","219011344069620",31.55,8.50,0,333.93,384.73,64.8,60.6,0.539,383339.7,383339.7,32818,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760228,437960.00
04/27/2016 08:30,2,1.994,ACTIVE,211.48,356.78,59.928,1461760203,"201051344001145","219011344069620",31.67,7.30,0,335.14,385.63,64.0,59.8,0.535,388506.6,388506.6,32676,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760229,437961.00
04/27/2016 08:30,2,2.133,ACTIVE,211.93,355.88,60.018,1461760203,"201051344000651","219011344069620",31.27,7.00,0,334.84,384.13,67.6,63.3,0.548,380534.7,380534.7,33040,0,0,0,L,1122011218,0,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760230,437962.00
04/27/2016 08:30,2,1.896,ACTIVE,210.80,347.46,59.986,1461760203,"274151322000088","219011344069620",30.91,9.30,0,333.33,367.90,59.3,55.3,0.402,630741.2,630741.2,21605,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760230,437963.00
04/27/2016 08:30,2,1.281,ACTIVE,211.93,444.85,59.970,1461760203,"274151322000068","219011344069620",41.89,12.00,0,335.74,475.80,54.6,50.8,0.371,527785.2,527785.2,23012,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760231,437964.00
04/27/2016 08:30,2,2.068,ACTIVE,211.48,354.67,59.975,1461760203,"201051344001135","219011344069620",31.41,7.30,0,335.44,385.33,65.8,61.6,0.544,376834.9,376834.9,32992,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760232,437965.00
04/27/2016 08:30,2,2.164,ACTIVE,212.16,357.38,59.949,1461760203,"201051344000594","219011344069620",31.35,7.30,0,327.32,388.34,68.8,64.5,0.552,384616.8,384616.8,28427,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760233,437966.00
04/27/2016 08:30,2,2.172,ACTIVE,211.70,356.18,60.028,1461760203,"201051344001203","219011344069620",31.29,8.00,0,335.14,388.04,68.8,64.5,0.575,383454.3,383454.3,32993,0,0,0,L,1122011218,0,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760234,437967.00
04/27/2016 08:30,2,1.902,ACTIVE,210.80,356.78,60.028,1461760203,"274151322000054","219011344069620",31.03,10.00,0,333.63,368.80,59.8,55.7,0.402,644568.9,644568.9,21632,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760235,437968.00
04/27/2016 08:30,2,2.139,ACTIVE,213.06,357.38,60.018,1461760203,"201051344000867","219011344069620",31.45,8.50,0,327.62,385.63,68.1,63.8,0.557,372645.5,372645.5,28433,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760236,437969.00
04/27/2016 08:30,2,2.234,ACTIVE,211.48,359.48,59.996,1461760203,"201051344001093","219011344069620",31.79,9.00,0,333.63,388.64,71.9,67.5,0.575,382307.2,382307.2,32866,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760237,437970.00
04/27/2016 08:30,2,2.100,ACTIVE,212.83,358.88,59.986,1461760203,"201051344000900","219011344069620",31.59,7.30,0,334.24,387.44,67.2,63.0,0.566,388023.8,388023.8,27815,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760238,437971.00
04/27/2016 08:30,2,2.111,ACTIVE,213.06,357.38,59.928,1461760203,"201051344000648","219011344069620",31.47,7.00,0,324.32,392.25,67.3,63.1,0.544,380555.0,380555.0,28123,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760239,437972.00
04/27/2016 08:30,2,2.113,ACTIVE,213.29,357.68,59.981,1461760203,"201051344000569","219011344069620",31.31,7.30,0,335.44,388.04,67.0,62.8,0.557,389319.6,389319.6,27751,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760240,437973.00
04/27/2016 08:30,2,2.084,ACTIVE,213.29,358.28,60.034,1461760203,"201051344000983","219011344069620",31.59,7.70,0,335.74,385.93,66.7,62.5,0.570,380915.5,380915.5,28220,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760241,437974.00
04/27/2016 08:30,2,2.143,ACTIVE,213.51,357.68,59.981,1461760203,"201051344001158","219011344069620",31.41,6.70,0,334.84,385.93,68.2,63.9,0.575,375615.7,375615.7,28484,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760241,437975.00
04/27/2016 08:30,2,2.102,ACTIVE,213.74,359.18,59.970,1461760203,"201051344000576","219011344069620",31.71,7.30,0,335.44,387.44,67.5,63.3,0.544,382452.7,382452.7,27897,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760242,437976.00
04/27/2016 08:30,2,1.848,ACTIVE,211.03,354.97,59.965,1461760203,"274151322000087","219011344069620",30.65,10.30,0,332.73,366.70,57.4,53.5,0.376,618645.7,618645.7,21710,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461760243,437977.00
04/27/2016 08:45,2,2.695,ACTIVE,214.41,349.56,60.018,1461761103,"201051344000645","219011344069620",31.35,10.70,0,321.91,413.89,85.6,80.7,0.389,382065.6,382065.6,28039,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761104,437978.00
04/27/2016 08:45,2,2.426,ACTIVE,211.25,357.98,59.981,1461761103,"274151322000085","219011344069620",30.57,10.70,0,324.02,388.04,75.1,70.6,0.535,647175.8,647175.8,21646,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761105,437979.00
04/27/2016 08:45,2,2.680,ACTIVE,214.19,351.37,59.981,1461761103,"201051344000633","219011344069620",31.65,9.00,0,324.02,399.76,85.9,81.0,0.402,372977.8,372977.8,28503,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761106,437980.00
04/27/2016 08:45,2,2.756,ACTIVE,214.41,349.86,59.991,1461761103,"201051344000469","219011344069620",31.21,9.00,0,334.84,396.45,87.2,82.2,0.407,374255.1,374255.1,28447,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761107,437981.00
04/27/2016 08:45,2,2.586,ACTIVE,212.16,350.17,60.002,1461761103,"201051344000646","219011344069620",31.65,9.30,0,329.13,405.17,82.8,78.0,0.389,378441.6,378441.6,33005,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761108,437982.00
04/27/2016 08:45,2,2.492,ACTIVE,211.25,362.19,59.949,1461761103,"274151322000052","219011344069620",31.23,11.00,0,333.63,378.72,78.8,74.1,0.544,657451.3,657451.3,21864,0,0,0,L,1151911521,0,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761109,437983.00
04/27/2016 08:45,2,2.541,ACTIVE,212.83,348.36,59.991,1461761103,"201051344000585","219011344069620",31.45,9.30,0,316.20,412.98,81.0,76.2,0.376,384480.1,384480.1,33007,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761110,437984.00
04/27/2016 08:45,2,2.646,ACTIVE,212.16,349.56,59.975,1461761103,"201051344001230","219011344069620",31.63,11.70,0,319.81,401.26,84.8,79.9,0.389,382185.9,382185.9,32803,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761110,437985.00
04/27/2016 08:45,2,2.598,ACTIVE,213.06,348.06,59.986,1461761103,"201051344000582","219011344069620",31.45,9.30,0,334.54,392.85,82.8,77.9,0.376,375767.2,375767.2,32976,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761111,437986.00
04/27/2016 08:45,2,2.729,ACTIVE,211.93,353.47,59.981,1461761103,"201051344000955","219011344069620",31.95,10.00,0,335.14,394.35,88.3,83.3,0.415,387496.1,387496.1,32917,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761112,437987.00
04/27/2016 08:45,2,1.684,ACTIVE,211.48,438.83,59.970,1461761103,"274151322000094","219011344069620",40.73,12.00,0,417.79,479.71,69.5,65.1,0.495,528032.5,528032.5,22805,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761113,437988.00
04/27/2016 08:45,2,2.715,ACTIVE,214.41,350.47,59.981,1461761103,"201051344000579","219011344069620",31.61,10.00,0,315.00,411.48,87.0,82.0,0.402,387861.2,387861.2,8519,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761114,437989.00
04/27/2016 08:45,2,2.703,ACTIVE,212.16,350.47,59.965,1461761103,"201051344000890","219011344069620",31.71,10.70,0,334.84,393.45,86.8,81.9,0.393,384648.6,384648.6,32940,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761115,437990.00
04/27/2016 08:45,2,2.699,ACTIVE,212.61,351.97,59.970,1461761103,"201051344000438","219011344069620",31.81,10.00,0,336.04,396.45,87.0,82.0,0.402,386801.4,386801.4,32945,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761116,437991.00
04/27/2016 08:45,2,2.672,ACTIVE,212.38,347.46,59.970,1461761103,"201051344000417","219011344069620",31.27,11.30,0,332.43,390.74,84.7,79.8,0.398,379874.9,379874.9,33097,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761117,437992.00
04/27/2016 08:45,2,2.344,ACTIVE,211.70,347.16,59.975,1461761103,"274151322000083","219011344069620",31.39,10.70,0,327.62,380.82,74.5,70.0,0.521,651592.1,651592.1,21928,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761118,437993.00
04/27/2016 08:45,2,2.650,ACTIVE,212.16,360.38,59.949,1461761103,"274151322000076","219011344069620",32.14,13.00,0,337.24,384.73,86.3,81.3,0.331,693286.8,693286.8,21923,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761119,437994.00
04/27/2016 08:45,2,2.676,ACTIVE,213.74,350.77,59.970,1461761103,"201051344000868","219011344069620",31.73,10.00,0,325.82,403.37,86.1,81.1,0.393,373333.7,373333.7,28177,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761119,437995.00
04/27/2016 08:45,2,2.535,ACTIVE,211.25,350.17,59.970,1461761103,"274151322000095","219011344069620",31.99,11.70,0,327.02,393.45,82.1,77.3,0.305,686234.2,686234.2,21827,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761120,437996.00
04/27/2016 08:45,2,2.781,ACTIVE,214.19,350.47,59.981,1461761103,"201051344000988","219011344069620",31.03,10.00,0,335.14,399.76,87.5,82.5,0.407,370676.5,370676.5,28467,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761121,437997.00
04/27/2016 08:45,2,2.623,ACTIVE,212.38,350.77,59.949,1461761103,"201051344001025","219011344069620",31.75,9.30,0,315.90,423.81,84.4,79.5,0.380,384372.3,384372.3,32985,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761122,437998.00
04/27/2016 08:45,2,2.654,ACTIVE,214.19,348.66,59.975,1461761103,"201051344000458","219011344069620",31.41,11.00,0,335.74,393.75,84.5,79.6,0.398,381326.1,381326.1,28390,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761123,437999.00
04/27/2016 08:45,2,2.662,ACTIVE,214.87,351.07,59.975,1461761103,"201051344000853","219011344069620",31.57,9.70,0,336.64,397.96,85.2,80.3,0.393,379784.1,379784.1,27984,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761124,438000.00
04/27/2016 08:45,2,2.641,ACTIVE,212.38,350.47,59.981,1461761103,"201051344000685","219011344069620",31.65,10.00,0,333.63,392.85,84.7,79.8,0.407,386317.5,386317.5,32815,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761125,438001.00
04/27/2016 08:45,2,2.594,ACTIVE,212.61,348.36,59.965,1461761103,"201051344000917","219011344069620",31.43,10.30,0,330.93,395.25,82.6,77.8,0.376,383356.9,383356.9,32819,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761126,438002.00
04/27/2016 08:45,2,2.555,ACTIVE,212.38,350.17,59.959,1461761103,"201051344001145","219011344069620",31.69,9.30,0,311.39,401.26,82.0,77.2,0.389,388523.6,388523.6,32677,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761127,438003.00
04/27/2016 08:45,2,2.654,ACTIVE,212.83,351.67,59.970,1461761103,"201051344000651","219011344069620",31.81,9.30,0,334.24,391.64,85.5,80.6,0.393,380552.6,380552.6,33041,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761128,438004.00
04/27/2016 08:45,2,2.451,ACTIVE,211.25,359.18,59.959,1461761103,"274151322000088","219011344069620",30.67,10.70,0,333.33,376.92,76.2,71.6,0.526,630757.0,630757.0,21606,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761128,438005.00
04/27/2016 08:45,2,1.564,ACTIVE,212.38,461.98,59.959,1461761103,"274151322000068","219011344069620",43.10,13.30,0,417.49,484.22,68.0,63.8,0.464,527799.5,527799.5,23013,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761129,438006.00
04/27/2016 08:45,2,2.641,ACTIVE,212.61,346.86,59.975,1461761103,"201051344001135","219011344069620",31.27,9.30,0,323.11,401.56,83.6,78.8,0.389,376852.4,376852.4,32993,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761130,438007.00
04/27/2016 08:45,2,2.729,ACTIVE,213.29,350.47,59.996,1461761103,"201051344000594","219011344069620",31.53,10.30,0,332.13,393.75,87.1,82.2,0.393,384635.0,384635.0,28428,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761131,438008.00
04/27/2016 08:45,2,2.707,ACTIVE,212.61,349.86,59.959,1461761103,"201051344001203","219011344069620",31.63,10.70,0,333.03,393.45,86.7,81.8,0.402,383472.5,383472.5,32994,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761133,438009.00
04/27/2016 08:45,2,2.463,ACTIVE,211.25,352.57,59.959,1461761103,"274151322000054","219011344069620",30.67,11.30,0,333.33,377.82,76.5,71.9,0.521,644584.8,644584.8,21633,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761134,438010.00
04/27/2016 08:45,2,2.713,ACTIVE,213.74,347.76,59.928,1461761103,"201051344000867","219011344069620",31.33,10.70,0,327.62,403.07,86.1,81.2,0.384,372663.6,372663.6,28434,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761135,438011.00
04/27/2016 08:45,2,2.805,ACTIVE,212.61,350.17,59.944,1461761103,"201051344001093","219011344069620",31.55,11.00,0,334.84,392.25,89.6,84.6,0.393,382326.2,382326.2,32867,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761136,438012.00
04/27/2016 08:45,2,2.658,ACTIVE,213.96,352.27,59.970,1461761103,"201051344000900","219011344069620",31.75,9.70,0,335.44,395.25,85.4,80.5,0.402,388041.7,388041.7,27816,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761137,438013.00
04/27/2016 08:45,2,2.656,ACTIVE,213.96,349.86,59.991,1461761103,"201051344000648","219011344069620",31.63,9.30,0,329.73,401.26,85.1,80.2,0.393,380572.8,380572.8,28124,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761137,438014.00
04/27/2016 08:45,2,2.672,ACTIVE,214.19,349.56,59.965,1461761103,"201051344000569","219011344069620",31.41,10.00,0,335.14,393.75,85.1,80.2,0.389,389337.4,389337.4,27752,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761138,438015.00
04/27/2016 08:45,2,2.650,ACTIVE,214.19,349.86,59.965,1461761103,"201051344000983","219011344069620",31.55,9.70,0,335.44,393.15,84.7,79.9,0.398,380933.2,380933.2,28221,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761139,438016.00
04/27/2016 08:45,2,2.707,ACTIVE,214.41,349.56,59.928,1461761103,"201051344001158","219011344069620",31.45,9.00,0,335.74,397.66,86.2,81.3,0.398,375633.7,375633.7,28485,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761140,438017.00
04/27/2016 08:45,2,2.691,ACTIVE,214.64,350.17,59.965,1461761103,"201051344000576","219011344069620",31.29,10.00,0,337.54,396.15,85.3,80.4,0.389,382470.6,382470.6,27898,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761141,438018.00
04/27/2016 08:45,2,2.377,ACTIVE,211.48,353.47,59.965,1461761103,"274151322000087","219011344069620",30.73,11.70,0,333.03,375.71,74.0,69.5,0.495,618661.0,618661.0,21711,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461761142,438019.00
04/27/2016 09:00,2,3.311,ACTIVE,215.09,352.57,59.991,1461762003,"201051344000645","219011344069620",30.95,12.70,0,337.24,375.71,103.9,98.3,0.464,382088.0,382088.0,28040,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762004,438020.00
04/27/2016 09:00,2,3.006,ACTIVE,211.70,354.07,59.959,1461762003,"274151322000085","219011344069620",30.18,14.30,0,334.54,379.02,91.9,86.7,0.349,647195.4,647195.4,21647,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762005,438021.00
04/27/2016 09:00,2,3.270,ACTIVE,214.64,352.87,59.986,1461762003,"201051344000633","219011344069620",31.41,11.70,0,336.64,377.52,104.1,98.5,0.491,373000.3,373000.3,28504,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762006,438022.00
04/27/2016 09:00,2,3.332,ACTIVE,214.87,354.07,59.991,1461762003,"201051344000469","219011344069620",31.15,10.70,0,334.84,376.31,105.1,99.5,0.491,374277.8,374277.8,28448,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762007,438023.00
04/27/2016 09:00,2,3.166,ACTIVE,212.83,350.47,59.981,1461762003,"201051344000646","219011344069620",31.41,12.70,0,334.54,377.52,100.7,95.3,0.473,378463.2,378463.2,33006,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762007,438024.00
04/27/2016 09:00,2,3.043,ACTIVE,211.70,345.36,59.991,1461762003,"274151322000052","219011344069620",31.25,15.30,0,333.93,380.22,96.2,90.9,0.376,657472.0,657472.0,21865,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762008,438025.00
04/27/2016 09:00,2,3.125,ACTIVE,213.51,350.17,59.996,1461762003,"201051344000585","219011344069620",31.33,12.00,0,334.24,376.01,99.2,93.8,0.460,384501.3,384501.3,33008,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762009,438026.00
04/27/2016 09:00,2,3.246,ACTIVE,212.61,348.96,59.996,1461762003,"201051344001230","219011344069620",31.27,13.00,0,334.84,380.52,102.9,97.4,0.477,382208.0,382208.0,32804,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762010,438027.00
04/27/2016 09:00,2,3.188,ACTIVE,213.74,351.67,60.012,1461762003,"201051344000582","219011344069620",31.17,11.30,0,334.24,375.11,100.6,95.2,0.455,375788.8,375788.8,32977,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762011,438028.00
04/27/2016 09:00,2,3.314,ACTIVE,212.61,352.57,59.996,1461762003,"201051344000955","219011344069620",31.65,12.30,0,335.14,380.22,106.3,100.7,0.499,387519.0,387519.0,32918,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762012,438029.00
04/27/2016 09:00,2,1.996,ACTIVE,211.70,449.35,59.986,1461762003,"274151322000094","219011344069620",42.18,15.80,0,418.39,495.34,85.0,80.1,0.331,528050.5,528050.5,22806,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762013,438030.00
04/27/2016 09:00,2,3.266,ACTIVE,215.09,354.07,59.949,1461762003,"201051344000579","219011344069620",31.81,11.00,0,337.54,378.42,105.2,99.6,0.495,387883.9,387883.9,8520,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762014,438031.00
04/27/2016 09:00,2,3.291,ACTIVE,212.83,349.86,59.991,1461762003,"201051344000890","219011344069620",31.43,12.70,0,335.14,377.52,104.8,99.2,0.482,384671.2,384671.2,32941,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762015,438032.00
04/27/2016 09:00,2,3.273,ACTIVE,213.29,352.27,59.970,1461762003,"201051344000438","219011344069620",31.71,11.00,0,336.04,380.82,105.1,99.5,0.491,386824.1,386824.1,32946,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762016,438033.00
04/27/2016 09:00,2,3.242,ACTIVE,213.06,348.96,59.986,1461762003,"201051344000417","219011344069620",31.19,12.30,0,334.24,376.01,102.4,96.9,0.482,379897.0,379897.0,33098,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762017,438034.00
04/27/2016 09:00,2,2.924,ACTIVE,211.48,350.17,59.986,1461762003,"274151322000083","219011344069620",31.15,15.80,0,333.33,380.22,92.3,87.1,0.362,651611.7,651611.7,21929,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762017,438035.00
04/27/2016 09:00,2,3.264,ACTIVE,212.38,350.17,59.986,1461762003,"274151322000076","219011344069620",31.79,15.80,0,336.34,372.11,105.1,99.5,0.411,693309.4,693309.4,21924,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762018,438036.00
04/27/2016 09:00,2,3.279,ACTIVE,214.19,351.97,59.975,1461762003,"201051344000868","219011344069620",31.39,11.00,0,334.54,374.81,104.2,98.7,0.482,373356.1,373356.1,28178,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762019,438037.00
04/27/2016 09:00,2,3.166,ACTIVE,211.70,357.08,59.986,1461762003,"274151322000095","219011344069620",31.47,15.80,0,336.34,369.10,100.9,95.4,0.376,686255.7,686255.7,21828,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762020,438038.00
04/27/2016 09:00,2,3.334,ACTIVE,214.87,354.67,59.981,1461762003,"201051344000988","219011344069620",31.33,11.00,0,336.34,376.92,105.9,100.3,0.495,370699.4,370699.4,28468,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762021,438039.00
04/27/2016 09:00,2,3.242,ACTIVE,213.29,348.36,59.986,1461762003,"201051344001025","219011344069620",31.29,12.30,0,335.14,376.31,102.7,97.2,0.464,384394.4,384394.4,32986,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762022,438040.00
04/27/2016 09:00,2,3.223,ACTIVE,214.87,352.27,59.975,1461762003,"201051344000458","219011344069620",31.47,13.30,0,336.04,375.11,102.8,97.3,0.491,381348.2,381348.2,28391,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762023,438041.00
04/27/2016 09:00,2,3.264,ACTIVE,215.32,353.77,59.965,1461762003,"201051344000853","219011344069620",31.25,11.30,0,338.44,378.12,103.3,97.8,0.482,379806.3,379806.3,27985,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762024,438042.00
04/27/2016 09:00,2,3.260,ACTIVE,213.06,350.47,59.970,1461762003,"201051344000685","219011344069620",31.21,11.70,0,334.84,377.52,103.0,97.5,0.499,386339.7,386339.7,32816,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762025,438043.00
04/27/2016 09:00,2,3.129,ACTIVE,213.51,354.37,59.975,1461762003,"201051344000917","219011344069620",31.83,12.70,0,333.33,377.82,100.8,95.4,0.468,383378.5,383378.5,32820,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762026,438044.00
04/27/2016 09:00,2,3.133,ACTIVE,213.06,351.67,59.970,1461762003,"201051344001145","219011344069620",31.63,11.00,0,335.44,376.92,100.3,94.9,0.477,388545.0,388545.0,32678,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762027,438045.00
04/27/2016 09:00,2,3.227,ACTIVE,213.06,351.97,59.986,1461762003,"201051344000651","219011344069620",31.71,12.00,0,334.24,375.71,103.7,98.1,0.468,380575.0,380575.0,33042,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762028,438046.00
04/27/2016 09:00,2,3.018,ACTIVE,211.25,341.75,59.965,1461762003,"274151322000088","219011344069620",30.40,14.00,0,333.63,378.42,92.9,87.7,0.345,630776.9,630776.9,21607,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762028,438047.00
04/27/2016 09:00,2,1.941,ACTIVE,212.38,458.37,59.975,1461762003,"274151322000068","219011344069620",43.10,17.50,0,419.90,490.83,85.5,80.6,0.323,527817.6,527817.6,23014,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762029,438048.00
04/27/2016 09:00,2,3.195,ACTIVE,213.06,349.56,59.975,1461762003,"201051344001135","219011344069620",31.45,11.30,0,333.93,377.22,101.8,96.3,0.477,376874.3,376874.3,32994,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762030,438049.00
04/27/2016 09:00,2,3.309,ACTIVE,213.74,352.57,59.996,1461762003,"201051344000594","219011344069620",31.57,12.00,0,334.54,378.72,105.8,100.2,0.486,384657.8,384657.8,28429,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762031,438050.00
04/27/2016 09:00,2,3.307,ACTIVE,213.51,350.47,59.954,1461762003,"201051344001203","219011344069620",31.35,13.30,0,333.93,376.31,105.0,99.4,0.495,383495.2,383495.2,32995,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762032,438051.00
04/27/2016 09:00,2,3.016,ACTIVE,211.48,348.96,59.970,1461762003,"274151322000054","219011344069620",30.65,15.30,0,333.63,379.32,93.6,88.4,0.358,644604.8,644604.8,21634,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762033,438052.00
04/27/2016 09:00,2,3.309,ACTIVE,214.41,350.77,59.981,1461762003,"201051344000867","219011344069620",31.09,13.00,0,334.54,374.81,104.2,98.6,0.477,372686.0,372686.0,28435,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762034,438053.00
04/27/2016 09:00,2,3.393,ACTIVE,213.51,351.07,59.975,1461762003,"201051344001093","219011344069620",31.33,12.70,0,334.54,377.52,107.6,102.0,0.486,382349.5,382349.5,32868,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762035,438054.00
04/27/2016 09:00,2,3.254,ACTIVE,214.41,353.17,59.975,1461762003,"201051344000900","219011344069620",31.53,11.70,0,334.84,376.01,103.9,98.4,0.477,388064.0,388064.0,27817,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762036,438055.00
04/27/2016 09:00,2,3.273,ACTIVE,214.64,351.97,59.986,1461762003,"201051344000648","219011344069620",31.15,11.70,0,335.74,375.41,103.3,97.8,0.473,380595.0,380595.0,28125,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762037,438056.00
04/27/2016 09:00,2,3.244,ACTIVE,214.64,352.27,59.991,1461762003,"201051344000569","219011344069620",31.37,11.70,0,335.14,376.92,103.1,97.6,0.482,389359.6,389359.6,27753,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762038,438057.00
04/27/2016 09:00,2,3.238,ACTIVE,214.64,352.27,59.965,1461762003,"201051344000983","219011344069620",31.37,11.70,0,334.54,375.71,102.9,97.4,0.491,380955.4,380955.4,28222,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762039,438058.00
04/27/2016 09:00,2,3.287,ACTIVE,214.87,352.27,59.944,1461762003,"201051344001158","219011344069620",31.39,11.00,0,334.84,376.92,104.5,98.9,0.495,375656.2,375656.2,28486,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762040,438059.00
04/27/2016 09:00,2,3.291,ACTIVE,215.09,353.17,59.970,1461762003,"201051344000576","219011344069620",31.07,11.70,0,336.64,377.82,103.6,98.1,0.473,382492.9,382492.9,27899,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762040,438060.00
04/27/2016 09:00,2,2.953,ACTIVE,211.48,342.35,59.965,1461762003,"274151322000087","219011344069620",30.40,16.70,0,333.03,378.72,91.0,85.9,0.340,618680.4,618680.4,21712,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762041,438061.00
04/27/2016 09:15,2,3.807,ACTIVE,215.77,355.28,59.975,1461762903,"201051344000645","219011344069620",30.67,14.70,0,338.44,382.93,118.3,112.3,0.535,382114.5,382114.5,28041,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762905,438062.00
04/27/2016 09:15,2,3.482,ACTIVE,212.38,346.56,59.991,1461762903,"274151322000085","219011344069620",29.90,16.30,0,334.54,367.30,105.5,99.9,0.411,647218.9,647218.9,21648,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762905,438063.00
04/27/2016 09:15,2,3.771,ACTIVE,215.09,356.48,59.970,1461762903,"201051344000633","219011344069620",31.13,13.30,0,337.54,382.93,119.0,112.9,0.561,373026.8,373026.8,28505,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762906,438064.00
04/27/2016 09:15,2,3.811,ACTIVE,215.77,354.97,59.975,1461762903,"201051344000469","219011344069620",31.07,11.70,0,337.84,382.03,120.0,113.9,0.566,374304.6,374304.6,28449,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762907,438065.00
04/27/2016 09:15,2,3.652,ACTIVE,213.06,351.37,59.970,1461762903,"201051344000646","219011344069620",31.33,13.70,0,333.63,380.22,116.0,110.0,0.557,378489.0,378489.0,33007,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762908,438066.00
04/27/2016 09:15,2,3.537,ACTIVE,211.93,343.85,59.959,1461762903,"274151322000052","219011344069620",31.01,17.30,0,333.63,368.80,111.1,105.3,0.429,657496.7,657496.7,21866,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762909,438067.00
04/27/2016 09:15,2,3.635,ACTIVE,214.19,352.87,59.965,1461762903,"201051344000585","219011344069620",31.11,13.70,0,333.33,377.52,114.5,108.6,0.535,384526.8,384526.8,33009,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762910,438068.00
04/27/2016 09:15,2,3.703,ACTIVE,212.83,351.37,59.965,1461762903,"201051344001230","219011344069620",31.37,14.30,0,333.93,381.73,117.7,111.7,0.544,382234.3,382234.3,32805,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762911,438069.00
04/27/2016 09:15,2,3.666,ACTIVE,214.19,352.87,59.970,1461762903,"201051344000582","219011344069620",31.11,13.70,0,333.33,378.42,115.5,109.6,0.526,375814.6,375814.6,32978,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762912,438070.00
04/27/2016 09:15,2,3.834,ACTIVE,213.06,351.07,59.970,1461762903,"201051344000955","219011344069620",31.19,13.30,0,334.54,382.93,121.1,115.0,0.583,387546.2,387546.2,32919,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762913,438071.00
04/27/2016 09:15,2,2.359,ACTIVE,212.16,439.43,59.959,1461762903,"274151322000094","219011344069620",41.39,19.50,0,419.00,477.31,99.3,93.9,0.389,528072.3,528072.3,22807,0,0,0,L,1151911521,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762914,438072.00
04/27/2016 09:15,2,3.750,ACTIVE,215.77,355.88,59.965,1461762903,"201051344000579","219011344069620",31.67,13.00,0,339.04,383.83,120.2,114.1,0.570,387910.7,387910.7,8521,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762915,438073.00
04/27/2016 09:15,2,3.793,ACTIVE,213.06,350.47,59.970,1461762903,"201051344000890","219011344069620",31.15,14.70,0,334.24,380.52,119.7,113.6,0.548,384698.0,384698.0,32942,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762916,438074.00
04/27/2016 09:15,2,3.771,ACTIVE,213.51,351.67,59.965,1461762903,"201051344000438","219011344069620",31.43,13.00,0,334.24,383.53,120.0,113.9,0.566,386850.9,386850.9,32947,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762917,438075.00
04/27/2016 09:15,2,3.713,ACTIVE,213.29,351.97,59.986,1461762903,"201051344000417","219011344069620",31.07,14.00,0,333.33,378.72,116.8,110.9,0.557,379923.1,379923.1,33099,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762918,438076.00
04/27/2016 09:15,2,3.422,ACTIVE,212.16,360.69,59.970,1461762903,"274151322000083","219011344069620",30.81,18.00,0,334.24,368.20,106.7,101.1,0.433,651635.5,651635.5,21930,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762919,438077.00
04/27/2016 09:15,2,3.771,ACTIVE,213.06,347.76,59.970,1461762903,"274151322000076","219011344069620",31.49,18.00,0,334.54,374.21,120.2,114.1,0.486,693336.2,693336.2,21925,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762919,438078.00
04/27/2016 09:15,2,3.793,ACTIVE,214.87,355.28,59.965,1461762903,"201051344000868","219011344069620",30.91,13.00,0,335.74,380.22,118.8,112.7,0.548,373382.7,373382.7,28179,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762920,438079.00
04/27/2016 09:15,2,3.652,ACTIVE,212.16,356.78,59.954,1461762903,"274151322000095","219011344069620",31.35,18.70,0,335.14,372.71,116.0,110.0,0.438,686281.6,686281.6,21829,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762921,438080.00
04/27/2016 09:15,2,3.830,ACTIVE,215.54,355.88,60.007,1461762903,"201051344000988","219011344069620",30.99,13.00,0,337.24,384.73,120.3,114.2,0.561,370726.4,370726.4,28469,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762922,438081.00
04/27/2016 09:15,2,3.723,ACTIVE,213.51,351.37,59.959,1461762903,"201051344001025","219011344069620",31.15,14.00,0,333.33,378.72,117.4,111.4,0.535,384420.7,384420.7,32987,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762923,438082.00
04/27/2016 09:15,2,3.746,ACTIVE,215.54,354.67,59.965,1461762903,"201051344000458","219011344069620",30.89,15.30,0,337.54,381.42,117.2,111.2,0.561,381374.4,381374.4,28392,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762924,438083.00
04/27/2016 09:15,2,3.773,ACTIVE,216.22,356.18,59.965,1461762903,"201051344000853","219011344069620",30.81,11.70,0,339.34,383.23,117.8,111.8,0.557,379832.7,379832.7,27986,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762925,438084.00
04/27/2016 09:15,2,3.717,ACTIVE,213.51,352.87,59.965,1461762903,"201051344000685","219011344069620",31.25,12.70,0,333.33,379.62,117.6,111.6,0.570,386366.0,386366.0,32817,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762926,438085.00
04/27/2016 09:15,2,3.617,ACTIVE,213.96,352.57,59.949,1461762903,"201051344000917","219011344069620",31.45,14.00,0,332.43,379.32,115.2,109.2,0.539,383404.4,383404.4,32821,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762927,438086.00
04/27/2016 09:15,2,3.625,ACTIVE,213.29,352.57,59.975,1461762903,"201051344001145","219011344069620",31.27,12.70,0,334.24,380.22,114.8,108.9,0.539,388570.7,388570.7,32679,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762928,438087.00
04/27/2016 09:15,2,3.756,ACTIVE,213.96,352.87,59.981,1461762903,"201051344000651","219011344069620",31.05,13.00,0,333.63,378.72,118.1,112.1,0.539,380601.5,380601.5,33043,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762929,438088.00
04/27/2016 09:15,2,3.500,ACTIVE,212.16,357.38,59.949,1461762903,"274151322000088","219011344069620",29.98,17.00,0,333.63,367.90,106.2,100.5,0.380,630800.7,630800.7,21608,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762930,438089.00
04/27/2016 09:15,2,2.396,ACTIVE,212.83,432.22,59.959,1461762903,"274151322000068","219011344069620",40.85,20.70,0,417.49,480.01,99.6,94.2,0.371,527839.3,527839.3,23015,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762931,438090.00
04/27/2016 09:15,2,3.686,ACTIVE,213.51,352.57,59.981,1461762903,"201051344001135","219011344069620",31.13,13.30,0,334.24,379.32,116.1,110.2,0.544,376900.3,376900.3,32995,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762931,438091.00
04/27/2016 09:15,2,3.795,ACTIVE,214.19,353.77,59.933,1461762903,"201051344000594","219011344069620",31.33,13.30,0,333.33,381.42,120.4,114.3,0.557,384684.8,384684.8,28430,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762932,438092.00
04/27/2016 09:15,2,3.781,ACTIVE,213.96,351.67,59.959,1461762903,"201051344001203","219011344069620",31.13,15.00,0,333.63,379.92,119.2,113.1,0.557,383522.0,383522.0,32996,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762933,438093.00
04/27/2016 09:15,2,3.516,ACTIVE,212.16,354.07,59.959,1461762903,"274151322000054","219011344069620",30.08,17.50,0,334.24,368.80,107.1,101.5,0.407,644628.7,644628.7,21635,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762934,438094.00
04/27/2016 09:15,2,3.760,ACTIVE,215.09,353.47,59.970,1461762903,"201051344000867","219011344069620",31.09,14.70,0,334.84,379.62,118.4,112.4,0.544,372712.5,372712.5,28436,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762935,438095.00
04/27/2016 09:15,2,3.854,ACTIVE,213.74,352.87,60.002,1461762903,"201051344001093","219011344069620",31.15,15.00,0,333.33,379.92,121.5,115.4,0.548,382376.8,382376.8,32869,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762936,438096.00
04/27/2016 09:15,2,3.748,ACTIVE,215.32,354.97,59.970,1461762903,"201051344000900","219011344069620",31.19,13.00,0,337.84,383.53,118.4,112.3,0.548,388090.5,388090.5,27818,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762937,438097.00
04/27/2016 09:15,2,3.738,ACTIVE,215.32,354.97,59.965,1461762903,"201051344000648","219011344069620",31.05,13.70,0,338.14,382.63,117.6,111.5,0.539,380621.3,380621.3,28126,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762938,438098.00
04/27/2016 09:15,2,3.740,ACTIVE,215.54,355.28,59.970,1461762903,"201051344000569","219011344069620",31.07,13.00,0,338.14,380.82,117.7,111.7,0.544,389385.9,389385.9,27754,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762939,438099.00
