ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 09:15,2,3.701,ACTIVE,215.54,354.67,59.970,1461762903,"201051344000983","219011344069620",31.37,13.00,0,337.54,380.22,117.6,111.6,0.561,380981.6,380981.6,28223,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762940,438100.00
04/27/2016 09:15,2,3.809,ACTIVE,215.77,356.18,59.922,1461762903,"201051344001158","219011344069620",30.77,12.30,0,337.54,383.53,118.6,112.6,0.561,375682.8,375682.8,28487,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762941,438101.00
04/27/2016 09:15,2,3.762,ACTIVE,215.77,355.88,59.970,1461762903,"201051344000576","219011344069620",30.93,13.70,0,337.84,384.73,117.9,111.9,0.535,382519.3,382519.3,27900,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762942,438102.00
04/27/2016 09:15,2,3.443,ACTIVE,212.16,345.06,59.949,1461762903,"274151322000087","219011344069620",30.00,19.30,0,333.93,367.00,104.6,99.0,0.398,618703.7,618703.7,21713,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461762943,438103.00
04/27/2016 09:30,2,4.418,ACTIVE,216.67,357.38,59.959,1461763803,"201051344000645","219011344069620",30.75,16.30,0,339.34,388.94,137.6,130.8,0.605,382144.7,382144.7,28042,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763805,438104.00
04/27/2016 09:30,2,4.074,ACTIVE,212.61,351.67,59.965,1461763803,"274151322000085","219011344069620",29.68,19.00,0,333.33,371.21,122.4,116.2,0.473,647245.7,647245.7,21649,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763805,438105.00
04/27/2016 09:30,2,4.359,ACTIVE,216.00,357.08,59.970,1461763803,"201051344000633","219011344069620",31.21,14.70,0,338.74,389.84,137.8,131.1,0.654,373057.1,373057.1,28506,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763806,438106.00
04/27/2016 09:30,2,4.412,ACTIVE,216.67,359.18,59.965,1461763803,"201051344000469","219011344069620",31.01,12.70,0,338.44,390.14,138.5,131.8,0.663,374335.0,374335.0,28450,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763807,438107.00
04/27/2016 09:30,2,4.293,ACTIVE,213.96,353.77,59.970,1461763803,"201051344000646","219011344069620",31.01,13.70,0,332.73,384.13,134.8,128.2,0.641,378518.6,378518.6,33008,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763808,438108.00
04/27/2016 09:30,2,4.102,ACTIVE,212.38,358.28,59.959,1461763803,"274151322000052","219011344069620",31.13,19.80,0,333.03,373.61,129.3,122.8,0.495,657524.9,657524.9,21867,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763809,438109.00
04/27/2016 09:30,2,4.232,ACTIVE,214.87,355.28,59.965,1461763803,"201051344000585","219011344069620",31.17,15.50,0,332.73,384.43,133.7,127.1,0.619,384556.0,384556.0,33010,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763810,438110.00
04/27/2016 09:30,2,4.355,ACTIVE,213.74,351.97,59.965,1461763803,"201051344001230","219011344069620",30.93,15.00,0,333.03,384.13,136.4,129.7,0.614,382264.3,382264.3,32806,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763811,438111.00
04/27/2016 09:30,2,4.277,ACTIVE,214.87,355.28,59.965,1461763803,"201051344000582","219011344069620",31.03,14.70,0,333.63,385.93,134.4,127.8,0.610,375844.0,375844.0,32979,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763812,438112.00
04/27/2016 09:30,2,4.371,ACTIVE,213.51,356.18,59.965,1461763803,"201051344000955","219011344069620",31.65,14.30,0,333.33,385.33,140.1,133.3,0.672,387576.9,387576.9,32920,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763813,438113.00
04/27/2016 09:30,2,2.822,ACTIVE,212.38,433.12,59.954,1461763803,"274151322000094","219011344069620",40.35,21.80,0,413.89,473.10,116.1,110.1,0.451,528097.5,528097.5,22808,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763814,438114.00
04/27/2016 09:30,2,4.391,ACTIVE,216.67,357.38,59.959,1461763803,"201051344000579","219011344069620",31.37,13.70,0,339.34,389.84,139.5,132.7,0.654,387941.3,387941.3,8522,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763815,438115.00
04/27/2016 09:30,2,4.395,ACTIVE,213.74,354.37,59.975,1461763803,"201051344000890","219011344069620",31.07,15.50,0,333.63,384.73,138.3,131.5,0.632,384728.4,384728.4,32943,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763815,438116.00
04/27/2016 09:30,2,4.381,ACTIVE,214.41,355.58,59.933,1461763803,"201051344000438","219011344069620",31.41,14.30,0,333.63,387.44,139.3,132.5,0.650,386881.4,386881.4,32948,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763816,438117.00
04/27/2016 09:30,2,4.324,ACTIVE,213.96,354.37,59.965,1461763803,"201051344000417","219011344069620",30.93,15.00,0,333.33,383.83,135.4,128.8,0.654,379952.8,379952.8,33100,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763817,438118.00
04/27/2016 09:30,2,4.020,ACTIVE,212.38,359.18,59.933,1461763803,"274151322000083","219011344069620",30.77,19.50,0,333.03,373.01,125.1,118.8,0.499,651662.7,651662.7,21931,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763818,438119.00
04/27/2016 09:30,2,4.406,ACTIVE,213.29,364.29,59.949,1461763803,"274151322000076","219011344069620",31.29,20.00,0,333.33,376.31,139.7,132.9,0.561,693366.9,693366.9,21926,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763819,438120.00
04/27/2016 09:30,2,4.389,ACTIVE,215.54,356.48,59.965,1461763803,"201051344000868","219011344069620",30.97,15.00,0,337.24,389.24,137.8,131.0,0.623,373413.0,373413.0,28180,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763820,438121.00
04/27/2016 09:30,2,4.268,ACTIVE,212.16,358.88,59.970,1461763803,"274151322000095","219011344069620",31.35,20.00,0,333.63,375.11,135.2,128.6,0.521,686311.2,686311.2,21830,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763821,438122.00
04/27/2016 09:30,2,4.459,ACTIVE,216.22,359.48,59.959,1461763803,"201051344000988","219011344069620",30.83,14.30,0,338.44,390.44,139.4,132.6,0.650,370757.0,370757.0,28470,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763822,438123.00
04/27/2016 09:30,2,4.338,ACTIVE,214.41,354.67,59.933,1461763803,"201051344001025","219011344069620",31.19,16.00,0,333.33,384.73,136.9,130.3,0.623,384450.7,384450.7,32988,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763823,438124.00
04/27/2016 09:30,2,4.326,ACTIVE,216.45,357.08,59.965,1461763803,"201051344000458","219011344069620",31.23,16.00,0,338.44,389.54,136.7,130.0,0.654,381404.4,381404.4,28393,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763824,438125.00
04/27/2016 09:30,2,4.379,ACTIVE,217.13,357.68,59.959,1461763803,"201051344000853","219011344069620",30.97,14.00,0,339.04,388.64,137.3,130.6,0.641,379862.8,379862.8,27987,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763825,438126.00
04/27/2016 09:30,2,4.336,ACTIVE,213.96,354.07,59.959,1461763803,"201051344000685","219011344069620",31.27,14.30,0,333.33,384.13,137.4,130.7,0.667,386396.1,386396.1,32818,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763825,438127.00
04/27/2016 09:30,2,4.309,ACTIVE,214.64,355.88,59.970,1461763803,"201051344000917","219011344069620",30.83,15.80,0,332.73,384.43,134.6,128.0,0.632,383433.9,383433.9,32822,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763826,438128.00
04/27/2016 09:30,2,4.270,ACTIVE,213.96,354.67,59.954,1461763803,"201051344001145","219011344069620",31.11,13.70,0,333.63,384.73,134.5,127.9,0.632,388600.2,388600.2,32680,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763827,438129.00
04/27/2016 09:30,2,4.381,ACTIVE,214.87,354.97,59.965,1461763803,"201051344000651","219011344069620",31.07,14.70,0,334.24,387.74,137.8,131.1,0.632,380631.7,380631.7,33044,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763828,438130.00
04/27/2016 09:30,2,4.096,ACTIVE,212.16,344.76,59.949,1461763803,"274151322000088","219011344069620",29.88,19.00,0,333.03,372.41,123.9,117.7,0.464,630827.8,630827.8,21609,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763829,438131.00
04/27/2016 09:30,2,2.791,ACTIVE,213.29,441.54,59.944,1461763803,"274151322000068","219011344069620",41.21,22.30,0,421.10,473.40,116.0,110.0,0.438,527864.6,527864.6,23016,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763830,438132.00
04/27/2016 09:30,2,4.324,ACTIVE,214.41,353.77,59.959,1461763803,"201051344001135","219011344069620",30.97,14.30,0,333.33,384.13,135.7,129.0,0.632,376930.0,376930.0,32996,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763831,438133.00
04/27/2016 09:30,2,4.477,ACTIVE,215.09,356.78,59.954,1461763803,"201051344000594","219011344069620",30.91,14.00,0,333.33,386.23,140.2,133.3,0.641,384715.6,384715.6,28431,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763832,438134.00
04/27/2016 09:30,2,4.418,ACTIVE,214.87,354.67,59.954,1461763803,"201051344001203","219011344069620",31.01,16.70,0,335.44,385.63,138.7,132.0,0.650,383552.5,383552.5,32997,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763833,438135.00
04/27/2016 09:30,2,4.107,ACTIVE,212.61,351.67,59.965,1461763803,"274151322000054","219011344069620",30.00,19.80,0,333.33,373.01,124.8,118.5,0.473,644655.9,644655.9,21636,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763833,438136.00
04/27/2016 09:30,2,4.391,ACTIVE,215.77,355.88,59.959,1461763803,"201051344000867","219011344069620",30.95,15.50,0,337.84,388.94,137.6,130.9,0.628,372742.8,372742.8,28437,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763834,438137.00
04/27/2016 09:30,2,4.459,ACTIVE,214.41,354.97,59.965,1461763803,"201051344001093","219011344069620",31.11,16.00,0,333.63,386.23,140.5,133.7,0.636,382407.7,382407.7,32870,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763835,438138.00
04/27/2016 09:30,2,4.436,ACTIVE,216.22,357.98,59.949,1461763803,"201051344000900","219011344069620",30.67,15.00,0,338.74,389.84,137.8,131.1,0.650,388120.8,388120.8,27819,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763837,438139.00
04/27/2016 09:30,2,4.334,ACTIVE,216.22,356.18,59.954,1461763803,"201051344000648","219011344069620",31.19,14.30,0,338.74,389.54,137.0,130.3,0.632,380651.4,380651.4,28127,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763838,438140.00
04/27/2016 09:30,2,4.385,ACTIVE,216.22,357.38,59.959,1461763803,"201051344000569","219011344069620",30.81,14.30,0,338.74,388.94,136.9,130.2,0.632,389415.9,389415.9,27755,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763839,438141.00
04/27/2016 09:30,2,4.334,ACTIVE,216.45,357.38,59.949,1461763803,"201051344000983","219011344069620",31.19,14.70,0,338.44,389.54,136.8,130.1,0.650,381011.7,381011.7,28224,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763840,438142.00
04/27/2016 09:30,2,4.420,ACTIVE,216.67,358.28,59.991,1461763803,"201051344001158","219011344069620",30.95,13.70,0,338.44,390.14,138.5,131.8,0.650,375713.2,375713.2,28488,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763841,438143.00
04/27/2016 09:30,2,4.400,ACTIVE,216.67,358.88,59.959,1461763803,"201051344000576","219011344069620",30.81,15.30,0,338.74,389.24,137.3,130.6,0.641,382549.4,382549.4,27901,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763842,438144.00
04/27/2016 09:30,2,4.031,ACTIVE,212.61,347.76,59.959,1461763803,"274151322000087","219011344069620",29.90,21.30,0,333.03,371.81,122.0,115.8,0.464,618730.3,618730.3,21714,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461763843,438145.00
04/27/2016 09:45,2,4.789,ACTIVE,216.90,361.29,60.007,1461764703,"201051344000645","219011344069620",30.83,18.00,0,338.44,393.15,149.6,142.4,0.676,382179.0,382179.0,28043,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764704,438146.00
04/27/2016 09:45,2,4.504,ACTIVE,212.83,357.38,60.012,1461764703,"274151322000085","219011344069620",29.20,21.00,0,332.73,374.21,133.2,126.6,0.513,647276.2,647276.2,21650,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764705,438147.00
04/27/2016 09:45,2,4.791,ACTIVE,216.22,359.78,60.012,1461764703,"201051344000633","219011344069620",30.93,16.30,0,337.84,393.75,150.2,143.0,0.716,373091.4,373091.4,28507,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764706,438148.00
04/27/2016 09:45,2,4.848,ACTIVE,216.90,361.89,60.023,1461764703,"201051344000469","219011344069620",30.69,14.00,0,337.54,394.35,150.7,143.5,0.707,374369.5,374369.5,28451,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764707,438149.00
04/27/2016 09:45,2,4.703,ACTIVE,213.96,356.18,60.002,1461764703,"201051344000646","219011344069620",30.91,15.50,0,332.43,388.04,147.2,140.2,0.698,378552.1,378552.1,33009,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764708,438150.00
04/27/2016 09:45,2,4.553,ACTIVE,212.61,348.06,60.002,1461764703,"274151322000052","219011344069620",30.67,21.80,0,332.73,376.31,141.3,134.4,0.552,657557.1,657557.1,21868,0,0,0,L,1151911521,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764709,438151.00
04/27/2016 09:45,2,4.666,ACTIVE,214.87,356.78,60.012,1461764703,"201051344000585","219011344069620",30.95,17.00,0,336.94,389.54,146.3,139.3,0.694,384589.3,384589.3,33011,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764710,438152.00
04/27/2016 09:45,2,4.744,ACTIVE,213.74,354.67,59.965,1461764703,"201051344001230","219011344069620",30.91,16.30,0,332.73,387.74,148.5,141.4,0.698,382298.2,382298.2,32807,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764711,438153.00
04/27/2016 09:45,2,4.654,ACTIVE,215.32,357.98,60.018,1461764703,"201051344000582","219011344069620",31.09,16.30,0,337.54,391.04,146.6,139.6,0.667,375877.5,375877.5,32980,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764712,438154.00
04/27/2016 09:45,2,4.828,ACTIVE,213.96,356.48,59.991,1461764703,"201051344000955","219011344069620",31.15,16.00,0,333.03,388.64,152.3,145.1,0.725,387611.7,387611.7,32921,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764713,438155.00
04/27/2016 09:45,2,2.973,ACTIVE,212.61,455.67,59.996,1461764703,"274151322000094","219011344069620",42.06,23.80,0,419.90,474.90,126.7,120.3,0.486,528126.1,528126.1,22809,0,0,0,L,1151911521,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764714,438156.00
04/27/2016 09:45,2,4.783,ACTIVE,217.13,360.08,59.996,1461764703,"201051344000579","219011344069620",31.39,15.30,0,338.44,394.65,152.0,144.8,0.703,387976.1,387976.1,8523,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764715,438157.00
04/27/2016 09:45,2,4.758,ACTIVE,213.96,355.58,59.996,1461764703,"201051344000890","219011344069620",31.17,17.00,0,332.43,388.34,150.1,143.0,0.689,384762.7,384762.7,32944,0,0,0,L,1122011218,0,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764715,438158.00
04/27/2016 09:45,2,4.773,ACTIVE,214.64,356.48,59.996,1461764703,"201051344000438","219011344069620",31.31,16.00,0,334.84,389.54,151.3,144.1,0.707,386916.0,386916.0,32949,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764716,438159.00
04/27/2016 09:45,2,4.781,ACTIVE,214.19,355.88,59.986,1461764703,"201051344000417","219011344069620",30.43,17.00,0,333.33,388.04,147.3,140.3,0.703,379986.4,379986.4,33101,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764717,438160.00
04/27/2016 09:45,2,4.455,ACTIVE,212.61,350.17,59.991,1461764703,"274151322000083","219011344069620",30.42,22.50,0,332.13,375.41,137.2,130.5,0.544,651693.9,651693.9,21932,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764718,438161.00
04/27/2016 09:45,2,4.842,ACTIVE,213.29,364.89,59.996,1461764703,"274151322000076","219011344069620",31.01,23.00,0,333.33,379.32,152.0,144.8,0.601,693401.6,693401.6,21927,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764719,438162.00
04/27/2016 09:45,2,4.807,ACTIVE,216.00,359.18,59.991,1461764703,"201051344000868","219011344069620",30.75,15.80,0,337.84,393.45,149.7,142.6,0.681,373447.2,373447.2,28181,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764720,438163.00
04/27/2016 09:45,2,4.732,ACTIVE,212.61,359.18,60.007,1461764703,"274151322000095","219011344069620",30.89,23.30,0,332.13,377.82,148.0,141.0,0.561,686344.9,686344.9,21831,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764721,438164.00
04/27/2016 09:45,2,4.863,ACTIVE,216.90,361.59,59.991,1461764703,"201051344000988","219011344069620",30.69,15.30,0,337.24,394.35,151.2,144.0,0.707,370791.6,370791.6,28471,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764722,438165.00
04/27/2016 09:45,2,4.752,ACTIVE,214.64,355.58,59.991,1461764703,"201051344001025","219011344069620",31.03,17.80,0,334.84,388.64,149.2,142.1,0.685,384484.7,384484.7,32989,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764723,438166.00
04/27/2016 09:45,2,4.770,ACTIVE,216.67,360.99,60.002,1461764703,"201051344000458","219011344069620",30.87,17.80,0,338.74,393.15,149.1,141.9,0.707,381438.5,381438.5,28394,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764724,438167.00
04/27/2016 09:45,2,4.787,ACTIVE,217.35,361.89,59.996,1461764703,"201051344000853","219011344069620",30.81,15.30,0,338.74,393.45,149.4,142.3,0.703,379897.0,379897.0,27988,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764724,438168.00
04/27/2016 09:45,2,4.775,ACTIVE,214.19,357.98,59.996,1461764703,"201051344000685","219011344069620",30.99,15.30,0,333.93,388.04,149.9,142.8,0.725,386430.3,386430.3,32819,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764725,438169.00
04/27/2016 09:45,2,4.740,ACTIVE,214.87,356.78,59.991,1461764703,"201051344000917","219011344069620",30.65,17.50,0,336.34,388.34,147.2,140.1,0.694,383467.4,383467.4,32823,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764726,438170.00
04/27/2016 09:45,2,4.691,ACTIVE,213.96,355.28,59.986,1461764703,"201051344001145","219011344069620",31.07,15.00,0,334.84,389.24,147.6,140.5,0.694,388633.7,388633.7,32681,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764727,438171.00
04/27/2016 09:45,2,4.748,ACTIVE,215.09,357.08,59.970,1461764703,"201051344000651","219011344069620",31.21,16.00,0,337.84,392.25,150.2,143.1,0.685,380665.9,380665.9,33045,0,0,0,L,1122011218,0,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764728,438172.00
04/27/2016 09:45,2,4.512,ACTIVE,212.38,347.46,59.970,1461764703,"274151322000088","219011344069620",29.58,20.30,0,332.73,374.81,135.0,128.4,0.517,630858.5,630858.5,21610,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764729,438173.00
04/27/2016 09:45,2,2.949,ACTIVE,213.51,460.78,59.986,1461764703,"274151322000068","219011344069620",42.42,24.00,0,420.50,480.01,126.3,120.0,0.473,527893.3,527893.3,23017,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764730,438174.00
04/27/2016 09:45,2,4.770,ACTIVE,214.87,356.18,60.002,1461764703,"201051344001135","219011344069620",30.73,16.70,0,333.03,388.34,148.4,141.4,0.689,376963.7,376963.7,32997,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764731,438175.00
04/27/2016 09:45,2,4.834,ACTIVE,215.32,358.88,59.996,1461764703,"201051344000594","219011344069620",31.33,15.50,0,337.54,394.65,153.3,146.0,0.703,384750.5,384750.5,28432,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764732,438176.00
04/27/2016 09:45,2,4.842,ACTIVE,215.09,357.38,59.996,1461764703,"201051344001203","219011344069620",30.93,18.70,0,337.84,391.94,151.6,144.4,0.707,383587.0,383587.0,32998,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764733,438177.00
04/27/2016 09:45,2,4.541,ACTIVE,212.83,347.16,59.991,1461764703,"274151322000054","219011344069620",29.64,22.50,0,332.43,375.11,136.2,129.6,0.517,644686.9,644686.9,21637,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764734,438178.00
04/27/2016 09:45,2,4.828,ACTIVE,216.22,357.68,60.002,1461764703,"201051344000867","219011344069620",30.75,17.50,0,338.44,393.15,150.3,143.2,0.685,372777.0,372777.0,28438,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764735,438179.00
04/27/2016 09:45,2,4.861,ACTIVE,214.87,357.68,59.981,1461764703,"201051344001093","219011344069620",30.99,17.30,0,336.64,391.64,152.5,145.3,0.694,382442.5,382442.5,32871,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764736,438180.00
04/27/2016 09:45,2,4.838,ACTIVE,216.45,360.69,59.986,1461764703,"201051344000900","219011344069620",30.77,15.80,0,338.14,394.05,150.8,143.7,0.689,388155.1,388155.1,27820,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764737,438181.00
04/27/2016 09:45,2,4.807,ACTIVE,216.67,361.59,59.959,1461764703,"201051344000648","219011344069620",30.75,15.80,0,338.44,393.75,149.7,142.5,0.685,380685.4,380685.4,28128,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764738,438182.00
04/27/2016 09:45,2,4.789,ACTIVE,216.90,359.48,60.007,1461764703,"201051344000569","219011344069620",30.89,16.30,0,338.14,393.75,149.9,142.7,0.694,389449.9,389449.9,27756,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764739,438183.00
04/27/2016 09:45,2,4.811,ACTIVE,216.90,359.48,60.002,1461764703,"201051344000983","219011344069620",30.71,16.00,0,338.14,393.75,149.6,142.5,0.725,381045.7,381045.7,28225,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764739,438184.00
04/27/2016 09:45,2,4.822,ACTIVE,217.13,359.78,59.996,1461764703,"201051344001158","219011344069620",30.95,14.70,0,338.14,394.05,151.2,144.0,0.716,375747.5,375747.5,28489,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764740,438185.00
04/27/2016 09:45,2,4.820,ACTIVE,217.13,360.08,60.012,1461764703,"201051344000576","219011344069620",30.71,16.70,0,337.84,393.45,149.8,142.7,0.689,382583.5,382583.5,27902,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764741,438186.00
04/27/2016 09:45,2,4.496,ACTIVE,212.83,358.88,60.018,1461764703,"274151322000087","219011344069620",29.42,24.30,0,332.43,373.91,133.9,127.3,0.508,618760.6,618760.6,21715,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461764742,438187.00
04/27/2016 10:00,2,5.256,ACTIVE,217.35,361.89,60.018,1461765603,"201051344000645","219011344069620",30.53,19.00,0,337.54,396.75,162.6,155.0,0.729,382216.2,382216.2,28044,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765604,438188.00
04/27/2016 10:00,2,4.910,ACTIVE,213.06,366.10,59.975,1461765603,"274151322000085","219011344069620",29.04,22.50,0,332.73,376.92,144.5,137.5,0.557,647309.2,647309.2,21651,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765605,438189.00
04/27/2016 10:00,2,5.229,ACTIVE,216.45,362.49,59.991,1461765603,"201051344000633","219011344069620",30.75,17.30,0,336.94,397.35,162.9,155.3,0.773,373128.8,373128.8,28508,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765606,438190.00
04/27/2016 10:00,2,5.258,ACTIVE,217.58,361.59,59.954,1461765603,"201051344000469","219011344069620",30.63,15.00,0,336.94,397.96,163.1,155.5,0.765,374407.0,374407.0,28452,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765607,438191.00
04/27/2016 10:00,2,5.135,ACTIVE,214.19,357.38,59.986,1461765603,"201051344000646","219011344069620",30.75,16.70,0,332.13,392.25,159.9,152.4,0.760,378588.8,378588.8,33010,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765608,438192.00
04/27/2016 10:00,2,4.932,ACTIVE,212.61,357.98,59.981,1461765603,"274151322000052","219011344069620",30.69,23.00,0,332.13,379.32,153.3,146.0,0.601,657592.2,657592.2,21869,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765609,438193.00
04/27/2016 10:00,2,5.092,ACTIVE,215.32,357.68,59.991,1461765603,"201051344000585","219011344069620",30.87,18.70,0,337.24,394.95,159.2,151.8,0.742,384625.8,384625.8,33012,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765610,438194.00
04/27/2016 10:00,2,5.111,ACTIVE,213.96,356.78,59.996,1461765603,"201051344001230","219011344069620",31.07,16.70,0,331.83,391.64,160.9,153.3,0.742,382335.2,382335.2,32808,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765611,438195.00
04/27/2016 10:00,2,5.137,ACTIVE,215.54,359.18,59.981,1461765603,"201051344000582","219011344069620",30.57,17.50,0,334.24,396.45,159.0,151.6,0.725,375914.0,375914.0,32981,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765612,438196.00
04/27/2016 10:00,2,5.229,ACTIVE,214.19,357.68,59.981,1461765603,"201051344000955","219011344069620",31.07,17.00,0,332.43,392.55,164.5,156.8,0.782,387649.6,387649.6,32922,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765612,438197.00
04/27/2016 10:00,2,3.248,ACTIVE,212.83,455.67,59.986,1461765603,"274151322000094","219011344069620",41.79,24.50,0,418.70,477.31,137.2,130.5,0.535,528157.5,528157.5,22810,0,0,0,L,1151911521,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765613,438198.00
04/27/2016 10:00,2,5.262,ACTIVE,217.35,361.59,59.986,1461765603,"201051344000579","219011344069620",30.79,16.30,0,337.24,397.66,164.1,156.4,0.769,388013.9,388013.9,8524,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765614,438199.00
04/27/2016 10:00,2,5.223,ACTIVE,213.96,356.18,59.981,1461765603,"201051344000890","219011344069620",30.67,17.80,0,332.73,392.25,162.1,154.5,0.742,384800.1,384800.1,32945,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765615,438200.00
04/27/2016 10:00,2,5.211,ACTIVE,214.64,359.48,59.986,1461765603,"201051344000438","219011344069620",30.93,17.00,0,334.54,396.15,163.3,155.7,0.760,386953.7,386953.7,32950,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765616,438201.00
04/27/2016 10:00,2,5.133,ACTIVE,214.41,357.68,59.975,1461765603,"201051344000417","219011344069620",30.59,18.00,0,333.03,392.55,158.9,151.5,0.760,380023.1,380023.1,33102,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765617,438202.00
04/27/2016 10:00,2,4.861,ACTIVE,212.83,348.96,59.986,1461765603,"274151322000083","219011344069620",30.22,24.80,0,332.13,378.42,148.6,141.5,0.588,651728.1,651728.1,21933,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765618,438203.00
04/27/2016 10:00,2,5.227,ACTIVE,213.51,353.17,59.975,1461765603,"274151322000076","219011344069620",30.91,24.00,0,333.03,381.73,163.8,156.2,0.658,693439.4,693439.4,21928,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765619,438204.00
04/27/2016 10:00,2,5.262,ACTIVE,216.22,360.38,59.981,1461765603,"201051344000868","219011344069620",30.30,17.00,0,337.84,397.66,161.4,153.9,0.720,373484.5,373484.5,28182,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765620,438205.00
04/27/2016 10:00,2,5.107,ACTIVE,212.83,365.80,59.959,1461765603,"274151322000095","219011344069620",30.89,25.30,0,331.53,381.42,159.8,152.3,0.605,686381.8,686381.8,21832,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765621,438206.00
04/27/2016 10:00,2,5.312,ACTIVE,217.35,363.09,59.986,1461765603,"201051344000988","219011344069620",30.30,16.30,0,336.94,398.26,162.7,155.1,0.751,370829.2,370829.2,28472,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765622,438207.00
04/27/2016 10:00,2,5.203,ACTIVE,215.32,357.68,59.949,1461765603,"201051344001025","219011344069620",30.63,18.70,0,334.24,395.25,161.4,153.9,0.734,384521.9,384521.9,32990,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765623,438208.00
04/27/2016 10:00,2,5.172,ACTIVE,217.13,360.38,59.981,1461765603,"201051344000458","219011344069620",30.77,19.30,0,337.84,397.66,161.1,153.5,0.765,381475.6,381475.6,28395,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765624,438209.00
04/27/2016 10:00,2,5.193,ACTIVE,217.80,362.49,59.975,1461765603,"201051344000853","219011344069620",30.73,16.30,0,338.14,397.35,161.6,154.1,0.751,379934.1,379934.1,27989,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765625,438210.00
04/27/2016 10:00,2,5.146,ACTIVE,214.41,357.68,59.981,1461765603,"201051344000685","219011344069620",31.09,16.30,0,332.43,392.85,162.0,154.4,0.778,386467.6,386467.6,32820,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765626,438211.00
04/27/2016 10:00,2,5.100,ACTIVE,215.54,358.58,59.991,1461765603,"201051344000917","219011344069620",30.83,18.00,0,334.54,394.35,159.3,151.8,0.747,383504.0,383504.0,32824,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765626,438212.00
04/27/2016 10:00,2,5.070,ACTIVE,214.41,357.68,59.970,1461765603,"201051344001145","219011344069620",31.15,16.30,0,333.63,392.55,159.8,152.4,0.747,388670.4,388670.4,32682,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765627,438213.00
04/27/2016 10:00,2,5.188,ACTIVE,215.54,359.48,59.986,1461765603,"201051344000651","219011344069620",30.93,18.00,0,337.84,397.35,162.5,154.9,0.747,380703.3,380703.3,33046,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765628,438214.00
04/27/2016 10:00,2,4.906,ACTIVE,212.83,351.67,59.996,1461765603,"274151322000088","219011344069620",29.42,22.30,0,332.43,377.22,146.2,139.2,0.548,630892.0,630892.0,21611,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765629,438215.00
04/27/2016 10:00,2,3.264,ACTIVE,213.74,454.16,59.965,1461765603,"274151322000068","219011344069620",41.57,25.30,0,419.30,476.41,139.1,132.3,0.535,527924.8,527924.8,23018,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765630,438216.00
04/27/2016 10:00,2,5.150,ACTIVE,215.09,357.68,60.018,1461765603,"201051344001135","219011344069620",30.83,17.30,0,333.03,394.05,160.9,153.4,0.742,377000.5,377000.5,32998,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765631,438217.00
04/27/2016 10:00,2,5.283,ACTIVE,215.32,360.99,59.965,1461765603,"201051344000594","219011344069620",31.09,16.70,0,337.54,398.86,166.3,158.6,0.765,384788.5,384788.5,28433,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765632,438218.00
04/27/2016 10:00,2,5.299,ACTIVE,215.54,357.98,59.970,1461765603,"201051344001203","219011344069620",30.53,19.50,0,337.84,397.05,163.8,156.2,0.773,383624.4,383624.4,32999,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765633,438219.00
04/27/2016 10:00,2,4.977,ACTIVE,213.06,367.00,59.970,1461765603,"274151322000054","219011344069620",29.28,23.50,0,332.13,378.72,147.4,140.3,0.566,644720.6,644720.6,21638,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765634,438220.00
04/27/2016 10:00,2,5.287,ACTIVE,216.45,360.08,59.970,1461765603,"201051344000867","219011344069620",30.42,19.30,0,338.44,396.75,162.9,155.3,0.742,372814.2,372814.2,28439,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765635,438221.00
04/27/2016 10:00,2,5.291,ACTIVE,215.54,359.48,59.965,1461765603,"201051344001093","219011344069620",30.79,18.30,0,337.24,396.45,165.0,157.3,0.751,382480.3,382480.3,32872,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765636,438222.00
04/27/2016 10:00,2,5.227,ACTIVE,216.90,362.49,59.965,1461765603,"201051344000900","219011344069620",30.85,17.30,0,337.54,397.96,163.3,155.7,0.747,388192.4,388192.4,27821,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765637,438223.00
04/27/2016 10:00,2,5.211,ACTIVE,216.90,360.99,59.975,1461765603,"201051344000648","219011344069620",30.71,17.00,0,337.54,397.35,162.1,154.5,0.747,380722.4,380722.4,28129,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765638,438224.00
04/27/2016 10:00,2,5.271,ACTIVE,217.35,361.59,59.981,1461765603,"201051344000569","219011344069620",30.45,17.00,0,337.54,396.75,162.5,154.9,0.760,389487.0,389487.0,27757,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765639,438225.00
04/27/2016 10:00,2,5.172,ACTIVE,216.67,360.08,59.954,1461765603,"201051344000983","219011344069620",30.99,17.00,0,337.54,397.35,162.3,154.7,0.769,381082.7,381082.7,28226,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765640,438226.00
04/27/2016 10:00,2,5.248,ACTIVE,217.35,362.49,59.970,1461765603,"201051344001158","219011344069620",30.79,15.50,0,337.84,397.35,163.6,155.9,0.765,375784.8,375784.8,28490,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765640,438227.00
04/27/2016 10:00,2,5.211,ACTIVE,217.13,362.49,59.959,1461765603,"201051344000576","219011344069620",30.79,17.30,0,337.84,397.05,162.5,154.9,0.751,382620.5,382620.5,27903,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765641,438228.00
04/27/2016 10:00,2,4.936,ACTIVE,212.61,357.68,59.975,1461765603,"274151322000087","219011344069620",29.02,26.30,0,332.13,378.42,145.0,138.0,0.557,618793.6,618793.6,21716,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461765642,438229.00
04/27/2016 10:15,2,5.564,ACTIVE,217.35,362.79,59.959,1461766504,"201051344000645","219011344069620",30.49,20.30,0,338.14,400.66,171.8,163.8,0.769,382256.7,382256.7,28045,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766505,438230.00
04/27/2016 10:15,2,5.254,ACTIVE,213.29,359.18,59.981,1461766504,"274151322000085","219011344069620",28.63,24.30,0,332.13,379.62,152.2,144.9,0.583,647345.1,647345.1,21652,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766506,438231.00
04/27/2016 10:15,2,5.555,ACTIVE,216.90,362.79,59.981,1461766504,"201051344000633","219011344069620",30.59,18.30,0,336.04,400.96,172.1,164.2,0.822,373169.4,373169.4,28509,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766507,438232.00
04/27/2016 10:15,2,5.617,ACTIVE,218.03,364.29,59.938,1461766504,"201051344000469","219011344069620",30.26,15.80,0,336.34,401.86,172.0,164.1,0.804,374447.6,374447.6,28453,0,0,0,L,1122011218,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766508,438233.00
04/27/2016 10:15,2,5.451,ACTIVE,214.64,359.18,59.965,1461766504,"201051344000646","219011344069620",30.51,18.00,0,332.13,399.76,168.5,160.7,0.804,378628.6,378628.6,33011,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766509,438234.00
04/27/2016 10:15,2,5.318,ACTIVE,213.29,351.67,59.965,1461766504,"274151322000052","219011344069620",29.84,25.50,0,332.13,381.73,160.7,153.2,0.628,657630.3,657630.3,21870,0,0,0,L,1151911521,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766510,438235.00
04/27/2016 10:15,2,5.393,ACTIVE,216.00,359.18,59.954,1461766504,"201051344000585","219011344069620",30.79,19.50,0,337.54,399.76,168.1,160.4,0.782,384665.5,384665.5,33013,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766511,438236.00
04/27/2016 10:15,2,5.436,ACTIVE,212.83,354.07,59.970,1461766504,"201051344001230","219011344069620",30.87,17.00,0,331.23,395.55,169.9,162.0,0.787,382375.4,382375.4,32809,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766511,438237.00
04/27/2016 10:15,2,0.066,ALERT,213.51,302.68,59.975,1461766504,"201051344000582","219011344069620",37.05,18.30,0,301.47,401.56,2.6,0.6,0.000,375953.7,375953.7,32982,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766513,438238.00
04/27/2016 10:15,2,5.545,ACTIVE,214.19,358.28,59.986,1461766504,"201051344000955","219011344069620",30.67,18.30,0,331.83,396.45,172.4,164.4,0.818,387690.5,387690.5,32923,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766514,438239.00
04/27/2016 10:15,2,3.375,ACTIVE,213.06,457.47,59.970,1461766504,"274151322000094","219011344069620",42.12,26.80,0,415.99,475.50,143.2,136.3,0.557,528191.7,528191.7,22811,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766515,438240.00
04/27/2016 10:15,2,5.541,ACTIVE,218.03,362.79,59.944,1461766504,"201051344000579","219011344069620",30.99,17.00,0,337.84,402.16,173.9,165.9,0.818,388055.1,388055.1,8525,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766516,438241.00
