ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 10:15,2,5.545,ACTIVE,214.64,358.28,59.975,1461766504,"201051344000890","219011344069620",30.65,18.30,0,332.73,399.16,172.1,164.2,0.782,384840.8,384840.8,32946,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766517,438242.00
04/27/2016 10:15,2,5.510,ACTIVE,215.32,358.58,59.965,1461766504,"201051344000438","219011344069620",30.79,17.80,0,333.93,401.26,171.8,163.9,0.800,386994.5,386994.5,32951,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766518,438243.00
04/27/2016 10:15,2,5.492,ALERT,215.09,358.88,59.975,1461766504,"201051344000417","219011344069620",30.22,19.30,0,299.67,417.79,168.1,160.3,0.800,380062.8,380062.8,33103,0,0,0,L,1122011218,0,122.91,122.46,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766520,438244.00
04/27/2016 10:15,2,5.172,ACTIVE,212.83,357.98,59.965,1461766504,"274151322000083","219011344069620",29.92,26.50,0,331.53,381.42,156.6,149.2,0.628,651765.3,651765.3,21934,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766521,438245.00
04/27/2016 10:15,2,5.527,ACTIVE,213.96,356.78,59.959,1461766504,"274151322000076","219011344069620",30.69,26.50,0,333.03,385.03,171.8,163.9,0.685,693480.4,693480.4,21929,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766521,438246.00
04/27/2016 10:15,2,5.555,ACTIVE,216.45,361.29,59.975,1461766504,"201051344000868","219011344069620",30.20,17.30,0,337.54,401.26,169.8,162.0,0.756,373525.0,373525.0,28183,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766522,438247.00
04/27/2016 10:15,2,5.438,ACTIVE,213.06,353.47,59.933,1461766504,"274151322000095","219011344069620",30.51,25.80,0,331.83,383.53,168.0,160.2,0.632,686421.9,686421.9,21833,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766523,438248.00
04/27/2016 10:15,2,5.539,ACTIVE,217.80,363.39,59.975,1461766504,"201051344000988","219011344069620",30.34,18.00,0,336.34,402.16,170.2,162.3,0.791,370870.1,370870.1,28473,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766524,438249.00
04/27/2016 10:15,2,5.438,ACTIVE,215.54,358.28,59.965,1461766504,"201051344001025","219011344069620",30.65,19.80,0,334.24,399.76,168.7,160.9,0.765,384562.3,384562.3,32991,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766525,438250.00
04/27/2016 10:15,2,5.457,ACTIVE,217.80,362.49,59.944,1461766504,"201051344000458","219011344069620",30.61,19.80,0,337.84,401.26,169.1,161.3,0.800,381516.1,381516.1,28396,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766526,438251.00
04/27/2016 10:15,2,5.494,ACTIVE,218.26,364.29,59.975,1461766504,"201051344000853","219011344069620",30.42,17.50,0,339.95,404.87,169.1,161.3,0.791,379974.6,379974.6,27990,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766527,438252.00
04/27/2016 10:15,2,5.443,ACTIVE,214.64,357.98,59.959,1461766504,"201051344000685","219011344069620",30.73,16.30,0,333.63,398.86,169.3,161.5,0.818,386508.2,386508.2,32821,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766528,438253.00
04/27/2016 10:15,2,5.428,ALERT,215.54,359.48,60.007,1461766504,"201051344000917","219011344069620",30.36,20.30,0,299.67,413.29,166.9,159.1,0.773,383543.8,383543.8,32825,0,0,0,L,1122011218,0,123.36,122.91,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766530,438254.00
04/27/2016 10:15,2,5.385,ACTIVE,214.64,358.28,59.981,1461766504,"201051344001145","219011344069620",30.83,16.30,0,333.93,399.76,168.1,160.3,0.787,388710.4,388710.4,32683,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766530,438255.00
04/27/2016 10:15,2,5.547,ALERT,216.00,359.48,59.965,1461766504,"201051344000651","219011344069620",30.30,19.50,0,277.13,417.49,170.1,162.2,0.778,380743.7,380743.7,33047,0,0,0,L,1122011218,0,124.04,122.68,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766532,438256.00
04/27/2016 10:15,2,5.234,ACTIVE,213.06,359.78,59.959,1461766504,"274151322000088","219011344069620",28.78,24.30,0,331.83,380.22,152.5,145.3,0.592,630928.4,630928.4,21612,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766533,438257.00
04/27/2016 10:15,2,3.555,ACTIVE,213.96,436.73,59.954,1461766504,"274151322000068","219011344069620",40.33,27.80,0,413.29,478.21,144.5,137.6,0.552,527959.2,527959.2,23019,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766534,438258.00
04/27/2016 10:15,2,5.451,ALERT,215.54,357.38,59.970,1461766504,"201051344001135","219011344069620",30.38,19.00,0,287.05,415.99,167.6,159.8,0.778,377040.5,377040.5,32999,0,0,0,L,1122011218,0,123.36,122.68,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766536,438259.00
04/27/2016 10:15,2,5.461,ACTIVE,216.00,363.09,59.965,1461766504,"201051344000594","219011344069620",31.25,17.50,0,337.24,402.77,172.7,164.7,0.795,384830.1,384830.1,28434,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766537,438260.00
04/27/2016 10:15,2,5.523,ALERT,216.00,358.58,59.970,1461766504,"201051344001203","219011344069620",30.47,20.00,0,279.53,415.09,170.5,162.6,0.800,383665.3,383665.3,33000,0,0,0,L,1122011218,0,124.27,122.68,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766539,438261.00
04/27/2016 10:15,2,5.215,ACTIVE,213.51,367.30,59.970,1461766504,"274151322000054","219011344069620",28.88,25.50,0,331.83,381.12,152.4,145.2,0.579,644757.2,644757.2,21639,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766540,438262.00
04/27/2016 10:15,2,5.537,ACTIVE,216.90,362.19,59.965,1461766504,"201051344000867","219011344069620",30.20,20.00,0,337.54,400.06,169.4,161.5,0.791,372854.9,372854.9,28440,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766540,438263.00
04/27/2016 10:15,2,5.502,ALERT,215.77,359.18,59.975,1461766504,"201051344001093","219011344069620",30.59,19.30,0,300.57,412.68,170.4,162.6,0.773,382521.1,382521.1,32873,0,0,0,L,1122011218,0,123.59,122.68,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766542,438264.00
04/27/2016 10:15,2,5.531,ACTIVE,217.35,363.39,59.996,1461766504,"201051344000900","219011344069620",30.47,18.00,0,336.94,401.86,170.7,162.8,0.782,388233.3,388233.3,27822,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766543,438265.00
04/27/2016 10:15,2,5.463,ACTIVE,217.13,362.49,59.965,1461766504,"201051344000648","219011344069620",30.57,18.00,0,337.54,401.26,169.1,161.3,0.773,380762.9,380762.9,28130,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766544,438266.00
04/27/2016 10:15,2,5.473,ACTIVE,217.58,361.59,59.965,1461766504,"201051344000569","219011344069620",30.43,18.30,0,336.64,400.36,168.7,160.9,0.773,389527.5,389527.5,27758,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766545,438267.00
04/27/2016 10:15,2,5.453,ACTIVE,217.80,363.39,59.959,1461766504,"201051344000983","219011344069620",30.55,18.70,0,337.24,400.96,168.8,161.0,0.795,381123.2,381123.2,28227,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766546,438268.00
04/27/2016 10:15,2,5.514,ACTIVE,218.03,363.09,59.965,1461766504,"201051344001158","219011344069620",30.32,17.30,0,337.24,401.56,169.2,161.4,0.787,375825.6,375825.6,28491,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766547,438269.00
04/27/2016 10:15,2,5.457,ACTIVE,217.80,364.29,59.965,1461766504,"201051344000576","219011344069620",30.57,18.70,0,337.84,401.56,169.0,161.2,0.782,382661.0,382661.0,27904,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766548,438270.00
04/27/2016 10:15,2,5.111,ACTIVE,213.51,357.08,59.970,1461766504,"274151322000087","219011344069620",29.00,28.30,0,332.13,380.52,149.9,142.8,0.570,618829.5,618829.5,21717,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461766549,438271.00
04/27/2016 10:30,2,6.195,ACTIVE,218.03,363.09,59.975,1461767404,"201051344000645","219011344069620",30.18,21.30,0,337.54,404.27,189.3,180.8,0.849,382299.6,382299.6,28046,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767405,438272.00
04/27/2016 10:30,2,5.799,ACTIVE,213.06,348.96,60.007,1461767404,"274151322000085","219011344069620",28.37,25.80,0,332.13,382.33,166.6,158.9,0.636,647382.8,647382.8,21653,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767406,438273.00
04/27/2016 10:30,2,6.133,ACTIVE,217.13,365.19,59.959,1461767404,"201051344000633","219011344069620",30.49,19.50,0,336.04,404.87,189.4,180.9,0.897,373212.4,373212.4,28510,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767407,438274.00
04/27/2016 10:30,2,6.217,ACTIVE,218.26,365.80,59.981,1461767404,"201051344000469","219011344069620",30.00,16.70,0,336.94,405.47,188.8,180.3,0.875,374490.5,374490.5,28454,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767408,438275.00
04/27/2016 10:30,2,6.041,ALERT,215.32,360.99,59.970,1461767404,"201051344000646","219011344069620",30.45,18.70,0,299.97,413.29,186.3,177.9,0.871,378670.6,378670.6,33012,0,0,0,L,1122011218,0,123.59,122.46,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767410,438276.00
04/27/2016 10:30,2,5.848,ACTIVE,213.06,353.17,59.965,1461767404,"274151322000052","219011344069620",29.88,27.50,0,331.23,385.03,176.7,168.6,0.698,657670.4,657670.4,21871,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767411,438277.00
04/27/2016 10:30,2,5.939,ACTIVE,216.45,362.79,59.965,1461767404,"201051344000585","219011344069620",30.89,20.00,0,333.33,404.27,185.8,177.4,0.840,384707.6,384707.6,33014,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767412,438278.00
04/27/2016 10:30,2,6.010,ACTIVE,215.09,359.78,59.938,1461767404,"201051344001230","219011344069620",30.81,17.80,0,331.23,400.06,187.4,179.0,0.857,382418.0,382418.0,32810,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767413,438279.00
04/27/2016 10:30,2,6.062,ACTIVE,216.45,363.09,59.965,1461767404,"201051344000582","219011344069620",30.34,18.70,0,300.57,411.48,186.2,177.7,0.835,375995.8,375995.8,32984,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767413,438280.00
04/27/2016 10:30,2,6.180,ACTIVE,215.09,361.59,59.975,1461767404,"201051344000955","219011344069620",30.57,19.50,0,332.13,400.66,191.3,182.7,0.906,387733.7,387733.7,32924,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767414,438281.00
04/27/2016 10:30,2,3.879,ACTIVE,213.06,445.15,59.975,1461767404,"274151322000094","219011344069620",41.15,27.80,0,411.78,472.20,161.6,154.0,0.636,528228.2,528228.2,22812,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767415,438282.00
04/27/2016 10:30,2,6.107,ACTIVE,218.26,366.40,59.975,1461767404,"201051344000579","219011344069620",31.11,17.80,0,338.14,406.07,192.4,183.7,0.910,388098.6,388098.6,8526,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767416,438283.00
04/27/2016 10:30,2,6.139,ACTIVE,215.09,360.69,59.970,1461767404,"201051344000890","219011344069620",30.55,18.30,0,333.03,404.27,189.8,181.3,0.862,384883.8,384883.8,32947,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767417,438284.00
04/27/2016 10:30,2,6.150,ACTIVE,216.00,362.49,59.986,1461767404,"201051344000438","219011344069620",30.53,18.00,0,337.84,405.17,190.3,181.7,0.888,387037.6,387037.6,32952,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767418,438285.00
04/27/2016 10:30,2,6.068,ACTIVE,215.54,361.89,59.944,1461767404,"201051344000417","219011344069620",30.30,19.80,0,336.34,403.37,186.2,177.8,0.879,380104.9,380104.9,33105,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767419,438286.00
04/27/2016 10:30,2,5.744,ACTIVE,212.61,355.58,59.965,1461767404,"274151322000083","219011344069620",29.90,28.00,0,331.83,384.13,173.8,165.8,0.689,651804.6,651804.6,21935,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767420,438287.00
04/27/2016 10:30,2,6.133,ACTIVE,213.74,374.81,59.996,1461767404,"274151322000076","219011344069620",30.61,27.80,0,333.63,387.74,190.1,181.5,0.756,693523.5,693523.5,21930,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767421,438288.00
04/27/2016 10:30,2,6.227,ACTIVE,216.67,361.89,60.007,1461767404,"201051344000868","219011344069620",29.94,19.00,0,336.94,405.47,188.7,180.2,0.866,373567.8,373567.8,28184,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767422,438289.00
04/27/2016 10:30,2,6.018,ACTIVE,212.83,359.18,59.965,1461767404,"274151322000095","219011344069620",30.71,27.50,0,330.93,386.83,187.0,178.6,0.685,686464.3,686464.3,21834,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767423,438290.00
04/27/2016 10:30,2,6.254,ACTIVE,218.03,365.80,59.970,1461767404,"201051344000988","219011344069620",29.98,18.70,0,336.94,406.37,189.9,181.4,0.875,370913.1,370913.1,28474,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767423,438291.00
04/27/2016 10:30,2,6.133,ACTIVE,216.00,360.99,59.975,1461767404,"201051344001025","219011344069620",30.32,21.30,0,338.14,404.87,188.3,179.9,0.875,384605.0,384605.0,32992,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767424,438292.00
04/27/2016 10:30,2,6.119,ACTIVE,218.03,364.89,59.986,1461767404,"201051344000458","219011344069620",30.45,21.50,0,337.54,404.87,188.7,180.2,0.897,381558.8,381558.8,28397,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767425,438293.00
04/27/2016 10:30,2,6.078,ACTIVE,218.71,365.80,59.981,1461767404,"201051344000853","219011344069620",30.65,18.70,0,342.95,408.48,188.7,180.2,0.884,380017.4,380017.4,27991,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767427,438294.00
04/27/2016 10:30,2,6.098,ACTIVE,215.32,361.89,59.975,1461767404,"201051344000685","219011344069620",30.69,17.30,0,336.04,404.27,189.4,180.9,0.910,386551.0,386551.0,32822,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767428,438295.00
04/27/2016 10:30,2,6.068,ACTIVE,216.67,362.49,59.970,1461767404,"201051344000917","219011344069620",30.28,21.00,0,336.94,404.57,186.0,177.6,0.866,383585.9,383585.9,32827,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767429,438296.00
04/27/2016 10:30,2,5.982,ACTIVE,215.54,361.89,59.975,1461767404,"201051344001145","219011344069620",30.91,17.00,0,337.24,404.27,187.2,178.7,0.862,388752.8,388752.8,32684,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767429,438297.00
04/27/2016 10:30,2,6.164,ACTIVE,216.67,364.29,59.965,1461767404,"201051344000651","219011344069620",30.32,21.00,0,337.24,405.17,189.3,180.8,0.875,380786.5,380786.5,33049,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767430,438298.00
04/27/2016 10:30,2,5.812,ACTIVE,212.83,357.98,59.970,1461767404,"274151322000088","219011344069620",28.71,26.80,0,331.83,382.93,168.8,161.0,0.636,630966.6,630966.6,21613,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767431,438299.00
04/27/2016 10:30,2,3.988,ACTIVE,213.96,448.45,59.981,1461767404,"274151322000068","219011344069620",40.37,29.00,0,406.97,477.91,163.2,155.6,0.628,527995.6,527995.6,23020,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767432,438300.00
04/27/2016 10:30,2,6.055,ACTIVE,216.45,361.29,59.975,1461767404,"201051344001135","219011344069620",30.65,19.80,0,337.54,404.87,187.9,179.5,0.862,377082.8,377082.8,33001,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767433,438301.00
04/27/2016 10:30,2,6.137,ACTIVE,216.22,365.49,59.981,1461767404,"201051344000594","219011344069620",31.23,18.70,0,336.64,407.27,194.1,185.4,0.875,384873.8,384873.8,28435,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767434,438302.00
04/27/2016 10:30,2,6.232,ACTIVE,216.45,362.49,59.944,1461767404,"201051344001203","219011344069620",30.36,21.00,0,337.54,406.07,191.6,183.0,0.897,383708.2,383708.2,33002,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767435,438303.00
04/27/2016 10:30,2,5.871,ACTIVE,213.06,351.67,59.970,1461767404,"274151322000054","219011344069620",28.75,27.30,0,331.83,383.83,170.9,163.0,0.654,644795.6,644795.6,21640,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767436,438304.00
04/27/2016 10:30,2,6.191,ACTIVE,217.13,363.69,59.981,1461767404,"201051344000867","219011344069620",30.32,20.70,0,336.64,404.57,190.0,181.5,0.853,372897.5,372897.5,28441,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767437,438305.00
04/27/2016 10:30,2,6.139,ACTIVE,216.22,362.79,59.986,1461767404,"201051344001093","219011344069620",30.79,20.00,0,337.54,405.47,191.4,182.8,0.871,382564.1,382564.1,32875,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767438,438306.00
04/27/2016 10:30,2,6.246,ACTIVE,217.58,366.70,59.975,1461767404,"201051344000900","219011344069620",30.36,18.70,0,336.34,405.77,192.0,183.4,0.879,388276.2,388276.2,27823,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767439,438307.00
04/27/2016 10:30,2,6.209,ACTIVE,217.58,365.49,59.970,1461767404,"201051344000648","219011344069620",30.26,19.30,0,336.94,405.47,190.2,181.7,0.866,380805.5,380805.5,28131,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767440,438308.00
04/27/2016 10:30,2,6.211,ACTIVE,218.03,366.40,59.938,1461767404,"201051344000569","219011344069620",30.26,19.00,0,336.34,404.87,190.3,181.8,0.879,389570.0,389570.0,27759,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767441,438309.00
04/27/2016 10:30,2,6.158,ACTIVE,218.03,363.09,59.991,1461767404,"201051344000983","219011344069620",30.49,19.80,0,336.64,405.17,190.2,181.7,0.888,381165.7,381165.7,28228,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767442,438310.00
04/27/2016 10:30,2,6.305,ACTIVE,218.26,364.89,59.981,1461767404,"201051344001158","219011344069620",29.94,18.30,0,337.24,405.47,191.1,182.6,0.879,375868.3,375868.3,28492,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767443,438311.00
04/27/2016 10:30,2,6.180,ACTIVE,218.03,365.80,59.944,1461767404,"201051344000576","219011344069620",30.47,19.30,0,337.24,405.77,190.7,182.1,0.871,382703.6,382703.6,27905,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767443,438312.00
04/27/2016 10:30,2,5.805,ACTIVE,213.06,350.47,59.965,1461767404,"274151322000087","219011344069620",28.73,30.30,0,332.13,382.93,168.8,161.0,0.654,618867.2,618867.2,21718,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461767444,438313.00
04/27/2016 10:45,2,6.760,ACTIVE,218.71,366.40,59.975,1461768303,"201051344000645","219011344069620",29.86,22.30,0,337.54,413.89,204.2,195.2,0.919,382346.6,382346.6,28047,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768304,438314.00
04/27/2016 10:45,2,6.336,ACTIVE,213.74,373.01,59.965,1461768303,"274151322000085","219011344069620",27.93,28.50,0,332.13,385.63,179.1,171.0,0.685,647424.1,647424.1,21654,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768305,438315.00
04/27/2016 10:45,2,6.699,ACTIVE,218.03,367.60,59.975,1461768303,"201051344000633","219011344069620",30.20,20.70,0,336.04,414.19,204.9,195.9,0.963,373259.6,373259.6,28511,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768306,438316.00
04/27/2016 10:45,2,6.691,ACTIVE,219.16,369.10,59.970,1461768303,"201051344000469","219011344069620",30.14,18.30,0,335.14,415.99,204.2,195.1,0.937,374537.6,374537.6,28455,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768307,438317.00
04/27/2016 10:45,2,6.605,ACTIVE,215.77,363.09,59.975,1461768303,"201051344000646","219011344069620",30.06,20.30,0,333.93,409.98,201.1,192.1,0.941,378717.0,378717.0,33014,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768308,438318.00
04/27/2016 10:45,2,6.350,ACTIVE,213.51,374.51,59.959,1461768303,"274151322000052","219011344069620",29.76,29.00,0,331.23,388.64,191.2,182.7,0.751,657714.4,657714.4,21872,0,0,0,L,1151911521,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768309,438319.00
04/27/2016 10:45,2,6.543,ACTIVE,217.13,364.89,59.970,1461768303,"201051344000585","219011344069620",30.32,21.50,0,336.34,408.18,200.8,191.9,0.932,384753.9,384753.9,33015,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768309,438320.00
04/27/2016 10:45,2,6.600,ACTIVE,215.77,362.79,59.965,1461768303,"201051344001230","219011344069620",30.36,18.70,0,330.63,409.08,202.8,193.9,0.915,382464.7,382464.7,32811,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768310,438321.00
04/27/2016 10:45,2,6.566,ACTIVE,217.35,363.69,59.933,1461768303,"201051344000582","219011344069620",30.22,20.00,0,336.34,410.58,200.9,192.0,0.888,376042.0,376042.0,32985,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768311,438322.00
04/27/2016 10:45,2,6.719,ACTIVE,216.00,363.99,59.965,1461768303,"201051344000955","219011344069620",30.22,21.00,0,337.24,409.68,205.7,196.6,0.972,387781.1,387781.1,32925,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768312,438323.00
04/27/2016 10:45,2,4.176,ACTIVE,213.51,455.97,59.965,1461768303,"274151322000094","219011344069620",41.01,28.30,0,412.08,478.51,173.0,165.0,0.685,528268.2,528268.2,22813,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768313,438324.00
04/27/2016 10:45,2,6.602,ACTIVE,218.93,368.20,59.959,1461768303,"201051344000579","219011344069620",31.09,18.70,0,338.44,415.39,207.8,198.6,0.959,388146.3,388146.3,8527,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768314,438325.00
04/27/2016 10:45,2,6.697,ACTIVE,215.54,361.29,59.996,1461768303,"201051344000890","219011344069620",30.14,19.80,0,336.94,409.68,204.4,195.4,0.928,384930.8,384930.8,32948,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768315,438326.00
04/27/2016 10:45,2,6.660,ACTIVE,216.45,364.59,59.965,1461768303,"201051344000438","219011344069620",30.47,19.30,0,337.84,410.58,205.5,196.4,0.955,387084.8,387084.8,32953,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768316,438327.00
04/27/2016 10:45,2,6.512,ACTIVE,216.22,363.39,59.970,1461768303,"201051344000417","219011344069620",30.34,20.30,0,337.24,408.18,200.1,191.2,0.950,380151.0,380151.0,33106,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768317,438328.00
04/27/2016 10:45,2,6.238,ACTIVE,213.51,352.27,59.959,1461768303,"274151322000083","219011344069620",29.72,31.30,0,330.33,387.14,187.7,179.2,0.747,651847.8,651847.8,21936,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768318,438329.00
04/27/2016 10:45,2,6.705,ACTIVE,214.64,354.67,59.970,1461768303,"274151322000076","219011344069620",30.18,30.80,0,331.83,395.55,204.7,195.7,0.813,693570.7,693570.7,21931,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768319,438330.00
04/27/2016 10:45,2,6.625,ACTIVE,218.03,367.30,59.970,1461768303,"201051344000868","219011344069620",30.32,19.50,0,336.04,409.68,203.3,194.3,0.919,373614.7,373614.7,28185,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768319,438331.00
04/27/2016 10:45,2,6.611,ACTIVE,213.74,372.11,59.970,1461768303,"274151322000095","219011344069620",30.08,30.00,0,330.33,391.04,201.3,192.4,0.760,686510.7,686510.7,21835,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768320,438332.00
04/27/2016 10:45,2,6.764,ACTIVE,218.93,368.80,59.949,1461768303,"201051344000988","219011344069620",29.84,19.80,0,336.94,415.09,204.4,195.4,0.937,370960.4,370960.4,28475,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768321,438333.00
04/27/2016 10:45,2,6.641,ACTIVE,216.90,364.29,59.944,1461768303,"201051344001025","219011344069620",30.14,22.50,0,337.84,409.98,202.7,193.7,0.928,384651.8,384651.8,32993,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768322,438334.00
04/27/2016 10:45,2,6.570,ACTIVE,219.16,368.20,59.991,1461768303,"201051344000458","219011344069620",30.53,22.50,0,337.84,414.49,203.0,194.0,0.963,381605.8,381605.8,28398,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768323,438335.00
04/27/2016 10:45,2,6.625,ACTIVE,219.61,369.40,59.981,1461768303,"201051344000853","219011344069620",30.16,19.30,0,342.95,414.79,202.2,193.3,0.932,380064.3,380064.3,27992,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768324,438336.00
04/27/2016 10:45,2,6.555,ACTIVE,215.54,362.19,59.986,1461768303,"201051344000685","219011344069620",30.67,18.00,0,337.24,409.38,203.5,194.5,0.972,386598.1,386598.1,32823,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768325,438337.00
04/27/2016 10:45,2,6.516,ACTIVE,216.90,364.29,59.970,1461768303,"201051344000917","219011344069620",30.34,22.30,0,336.64,409.08,200.1,191.2,0.932,383632.2,383632.2,32828,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768326,438338.00
04/27/2016 10:45,2,6.564,ACTIVE,215.54,365.49,59.970,1461768303,"201051344001145","219011344069620",30.26,18.00,0,337.54,409.38,201.2,192.3,0.928,388799.4,388799.4,32685,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768327,438339.00
04/27/2016 10:45,2,6.600,ACTIVE,217.13,363.09,59.981,1461768303,"201051344000651","219011344069620",30.28,21.80,0,336.04,409.08,202.3,193.4,0.946,380833.5,380833.5,33050,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768328,438340.00
04/27/2016 10:45,2,6.213,ACTIVE,213.51,360.38,59.965,1461768303,"274151322000088","219011344069620",28.57,27.30,0,330.03,385.93,179.7,171.5,0.681,631008.3,631008.3,21614,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768328,438341.00
04/27/2016 10:45,2,4.285,ACTIVE,214.64,438.53,59.975,1461768303,"274151322000068","219011344069620",39.98,30.50,0,409.98,479.71,174.0,166.0,0.667,528035.7,528035.7,23021,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768329,438342.00
04/27/2016 10:45,2,6.564,ACTIVE,216.90,365.80,59.991,1461768303,"201051344001135","219011344069620",30.20,21.00,0,336.64,409.38,200.9,192.0,0.928,377129.2,377129.2,33002,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768330,438343.00
04/27/2016 10:45,2,6.662,ACTIVE,217.13,366.70,59.975,1461768303,"201051344000594","219011344069620",30.79,19.80,0,335.44,411.78,207.7,198.5,0.915,384921.8,384921.8,28436,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768331,438344.00
04/27/2016 10:45,2,6.693,ACTIVE,216.90,365.19,59.975,1461768303,"201051344001203","219011344069620",30.14,22.50,0,337.24,409.68,204.2,195.2,0.946,383755.5,383755.5,33003,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768332,438345.00
04/27/2016 10:45,2,6.242,ACTIVE,213.96,359.48,59.981,1461768303,"274151322000054","219011344069620",28.63,29.80,0,330.93,386.53,180.8,172.6,0.694,644837.5,644837.5,21641,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768333,438346.00
04/27/2016 10:45,2,6.633,ACTIVE,217.80,364.59,59.981,1461768303,"201051344000867","219011344069620",30.20,22.30,0,335.74,408.48,202.8,193.8,0.928,372944.3,372944.3,28442,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768334,438347.00
04/27/2016 10:45,2,6.645,ACTIVE,216.90,366.10,59.975,1461768303,"201051344001093","219011344069620",30.22,20.30,0,336.34,409.98,203.3,194.3,0.919,382611.1,382611.1,32876,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768335,438348.00
04/27/2016 10:45,2,6.650,ACTIVE,218.48,368.50,59.944,1461768303,"201051344000900","219011344069620",30.28,20.70,0,336.34,414.79,203.9,194.9,0.919,388323.4,388323.4,27824,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768336,438349.00
04/27/2016 10:45,2,6.586,ACTIVE,218.48,368.50,59.986,1461768303,"201051344000648","219011344069620",30.32,21.00,0,336.04,414.49,202.2,193.2,0.910,380852.2,380852.2,28132,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768337,438350.00
04/27/2016 10:45,2,6.645,ACTIVE,218.93,367.60,59.991,1461768303,"201051344000569","219011344069620",30.04,20.30,0,336.34,413.59,202.1,193.2,0.928,389616.7,389616.7,27760,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768338,438351.00
04/27/2016 10:45,2,6.523,ACTIVE,218.93,367.90,59.991,1461768303,"201051344000983","219011344069620",30.59,20.70,0,336.64,414.19,202.1,193.2,0.941,381212.4,381212.4,28229,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768339,438352.00
04/27/2016 10:45,2,6.713,ACTIVE,219.39,367.90,59.975,1461768303,"201051344001158","219011344069620",29.92,19.50,0,337.54,415.09,203.4,194.4,0.941,375915.2,375915.2,28493,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768339,438353.00
04/27/2016 10:45,2,6.621,ACTIVE,219.16,369.10,59.981,1461768303,"201051344000576","219011344069620",30.14,20.00,0,338.44,414.79,202.2,193.2,0.919,382750.3,382750.3,27906,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768340,438354.00
04/27/2016 10:45,2,6.189,ACTIVE,213.96,354.67,59.986,1461768303,"274151322000087","219011344069620",28.59,33.00,0,328.22,388.04,178.9,170.8,0.681,618908.5,618908.5,21719,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461768341,438355.00
04/27/2016 11:00,2,7.039,ACTIVE,218.26,367.60,59.986,1461769203,"201051344000645","219011344069620",29.76,24.00,0,337.84,414.49,212.1,202.8,0.946,382395.8,382395.8,28048,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769204,438356.00
04/27/2016 11:00,2,6.652,ACTIVE,213.29,373.91,59.986,1461769203,"274151322000085","219011344069620",27.51,30.00,0,331.53,387.44,185.3,176.9,0.716,647467.2,647467.2,21655,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769205,438357.00
04/27/2016 11:00,2,7.043,ACTIVE,217.58,368.50,60.002,1461769203,"201051344000633","219011344069620",29.86,22.00,0,335.74,413.29,213.0,203.6,0.999,373309.0,373309.0,28512,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769206,438358.00
04/27/2016 11:00,2,7.045,ACTIVE,218.71,368.50,59.996,1461769203,"201051344000469","219011344069620",29.82,18.30,0,336.34,416.59,212.6,203.3,0.990,374586.9,374586.9,28456,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769207,438359.00
04/27/2016 11:00,2,6.908,ACTIVE,216.00,366.40,59.954,1461769203,"201051344000646","219011344069620",30.16,21.50,0,336.04,411.78,211.0,201.7,0.994,378765.7,378765.7,33015,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769208,438360.00
04/27/2016 11:00,2,6.688,ACTIVE,213.51,365.80,59.996,1461769203,"274151322000052","219011344069620",29.54,30.50,0,330.93,389.54,200.1,191.2,0.787,657760.7,657760.7,21873,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769209,438361.00
04/27/2016 11:00,2,6.924,ACTIVE,217.35,366.10,60.002,1461769203,"201051344000585","219011344069620",30.12,21.80,0,336.04,409.98,211.0,201.8,0.977,384802.6,384802.6,33016,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769210,438362.00
04/27/2016 11:00,2,6.877,ACTIVE,215.77,363.69,59.996,1461769203,"201051344001230","219011344069620",30.43,19.80,0,330.63,412.08,211.9,202.6,0.963,382513.7,382513.7,32812,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769210,438363.00
04/27/2016 11:00,2,6.818,ACTIVE,217.35,365.80,59.996,1461769203,"201051344000582","219011344069620",30.38,21.50,0,335.44,411.78,209.7,200.4,0.963,376090.6,376090.6,32986,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769211,438364.00
04/27/2016 11:00,2,7.041,ACTIVE,216.00,365.19,59.991,1461769203,"201051344000955","219011344069620",30.08,22.50,0,337.54,412.38,214.4,205.0,1.003,387830.8,387830.8,32926,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769212,438365.00
04/27/2016 11:00,2,4.477,ACTIVE,213.29,443.04,59.996,1461769203,"274151322000094","219011344069620",40.31,30.30,0,412.38,477.61,181.8,173.6,0.716,528310.4,528310.4,22814,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769213,438366.00
04/27/2016 11:00,2,7.025,ACTIVE,218.93,368.80,59.991,1461769203,"201051344000579","219011344069620",30.34,19.80,0,337.54,416.59,215.8,206.4,1.016,388196.5,388196.5,8528,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769214,438367.00
04/27/2016 11:00,2,7.023,ACTIVE,215.77,364.29,59.944,1461769203,"201051344000890","219011344069620",30.02,21.30,0,336.64,411.78,213.5,204.1,0.972,384980.2,384980.2,32949,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769215,438368.00
04/27/2016 11:00,2,6.986,ACTIVE,216.67,363.09,60.002,1461769203,"201051344000438","219011344069620",30.20,20.00,0,336.64,412.38,213.7,204.3,1.016,387134.5,387134.5,32954,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769216,438369.00
04/27/2016 11:00,2,6.893,ACTIVE,216.45,363.69,59.996,1461769203,"201051344000417","219011344069620",30.04,21.80,0,336.34,411.48,209.6,200.4,0.986,380199.4,380199.4,33107,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769217,438370.00
04/27/2016 11:00,2,6.555,ACTIVE,213.06,371.51,59.996,1461769203,"274151322000083","219011344069620",29.52,32.80,0,330.63,389.24,195.8,187.1,0.795,651893.3,651893.3,21937,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769218,438371.00
04/27/2016 11:00,2,7.016,ACTIVE,214.19,379.92,59.986,1461769203,"274151322000076","219011344069620",30.02,32.00,0,331.83,395.85,213.2,203.8,0.849,693620.3,693620.3,21932,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769219,438372.00
04/27/2016 11:00,2,7.080,ACTIVE,217.35,367.60,59.975,1461769203,"201051344000868","219011344069620",29.50,21.00,0,335.14,412.38,211.5,202.2,0.959,373663.9,373663.9,28186,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769220,438373.00
04/27/2016 11:00,2,6.957,ACTIVE,213.06,357.08,60.018,1461769203,"274151322000095","219011344069620",29.72,32.00,0,328.52,392.25,209.2,200.0,0.800,686559.5,686559.5,21836,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769221,438374.00
04/27/2016 11:00,2,7.072,ACTIVE,218.93,368.20,59.991,1461769203,"201051344000988","219011344069620",29.70,20.00,0,338.14,416.29,212.7,203.3,0.977,371009.9,371009.9,28476,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769221,438375.00
04/27/2016 11:00,2,7.029,ACTIVE,216.90,366.10,59.996,1461769203,"201051344001025","219011344069620",29.74,23.50,0,336.34,411.78,211.8,202.5,0.937,384701.0,384701.0,32994,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769222,438376.00
04/27/2016 11:00,2,6.982,ACTIVE,218.93,367.90,59.975,1461769203,"201051344000458","219011344069620",30.00,23.30,0,337.54,415.09,212.1,202.8,1.003,381655.1,381655.1,28399,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769223,438377.00
04/27/2016 11:00,2,7.031,ACTIVE,219.39,369.70,59.986,1461769203,"201051344000853","219011344069620",29.82,19.50,0,342.05,417.19,212.2,202.9,0.986,380113.5,380113.5,27993,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769224,438378.00
04/27/2016 11:00,2,6.932,ACTIVE,216.00,366.40,59.981,1461769203,"201051344000685","219011344069620",30.42,19.30,0,336.94,411.78,213.4,204.0,1.025,386647.6,386647.6,32824,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769225,438379.00
04/27/2016 11:00,2,6.922,ACTIVE,217.35,367.90,59.981,1461769203,"201051344000917","219011344069620",29.88,23.30,0,336.04,410.88,209.4,200.2,0.986,383680.9,383680.9,32829,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769226,438380.00
04/27/2016 11:00,2,6.834,ACTIVE,216.00,365.19,59.986,1461769203,"201051344001145","219011344069620",30.53,19.80,0,337.24,412.38,211.2,201.9,0.963,388848.4,388848.4,32686,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769227,438381.00
04/27/2016 11:00,2,6.982,ACTIVE,217.58,365.80,59.996,1461769203,"201051344000651","219011344069620",30.00,22.80,0,336.04,411.18,211.9,202.6,0.963,380882.7,380882.7,33051,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769228,438382.00
04/27/2016 11:00,2,6.551,ACTIVE,213.06,376.62,59.981,1461769203,"274151322000088","219011344069620",28.31,29.80,0,331.23,387.44,187.8,179.3,0.712,631051.9,631051.9,21615,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769229,438383.00
