ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 11:00,2,4.475,ACTIVE,214.19,443.94,59.975,1461769203,"274151322000068","219011344069620",40.37,31.30,0,412.08,475.20,180.0,171.8,0.694,528077.9,528077.9,23022,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769230,438384.00
04/27/2016 11:00,2,6.885,ACTIVE,216.90,363.99,59.965,1461769203,"201051344001135","219011344069620",30.10,23.00,0,336.64,411.48,209.8,200.6,0.937,377178.0,377178.0,33003,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769230,438385.00
04/27/2016 11:00,2,6.992,ACTIVE,216.90,367.60,59.991,1461769203,"201051344000594","219011344069620",30.47,20.70,0,335.14,414.19,215.7,206.3,0.981,384972.3,384972.3,28437,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769231,438386.00
04/27/2016 11:00,2,6.887,ACTIVE,217.13,366.40,59.991,1461769203,"201051344001203","219011344069620",30.38,23.50,0,336.34,411.48,211.8,202.5,0.986,383805.0,383805.0,33004,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769232,438387.00
04/27/2016 11:00,2,6.623,ACTIVE,213.29,362.19,59.970,1461769203,"274151322000054","219011344069620",28.11,31.30,0,330.63,388.34,188.6,180.1,0.725,644881.5,644881.5,21642,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769233,438388.00
04/27/2016 11:00,2,7.035,ACTIVE,217.58,363.99,59.986,1461769203,"201051344000867","219011344069620",29.62,23.50,0,336.04,411.18,210.9,201.7,0.955,372993.5,372993.5,28443,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769234,438389.00
04/27/2016 11:00,2,6.928,ACTIVE,217.13,365.49,60.012,1461769203,"201051344001093","219011344069620",30.16,21.80,0,335.74,412.08,211.5,202.2,0.959,382660.4,382660.4,32877,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769235,438390.00
04/27/2016 11:00,2,7.021,ACTIVE,218.03,367.90,59.986,1461769203,"201051344000900","219011344069620",29.98,21.80,0,335.74,415.09,213.2,203.8,0.963,388372.9,388372.9,27825,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769236,438391.00
04/27/2016 11:00,2,6.928,ACTIVE,218.26,367.00,59.986,1461769203,"201051344000648","219011344069620",30.04,21.50,0,336.64,415.09,210.7,201.4,0.955,380901.3,380901.3,28133,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769237,438392.00
04/27/2016 11:00,2,7.021,ACTIVE,218.71,369.40,59.996,1461769203,"201051344000569","219011344069620",29.64,21.00,0,336.34,414.19,210.8,201.5,0.972,389665.6,389665.6,27761,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769238,438393.00
04/27/2016 11:00,2,6.922,ACTIVE,218.71,369.40,60.012,1461769203,"201051344000983","219011344069620",30.06,21.30,0,336.64,415.99,210.8,201.5,0.981,381261.4,381261.4,28230,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769239,438394.00
04/27/2016 11:00,2,7.004,ACTIVE,218.93,368.80,60.002,1461769203,"201051344001158","219011344069620",29.82,20.70,0,336.94,415.69,211.3,202.1,0.981,375964.6,375964.6,28494,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769240,438395.00
04/27/2016 11:00,2,6.930,ACTIVE,218.71,369.10,59.981,1461769203,"201051344000576","219011344069620",30.04,21.80,0,336.94,416.29,210.8,201.6,0.972,382799.3,382799.3,27907,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769241,438396.00
04/27/2016 11:00,2,6.482,ACTIVE,213.29,351.07,60.002,1461769203,"274151322000087","219011344069620",28.29,34.50,0,331.53,386.53,185.7,177.3,0.712,618951.8,618951.8,21720,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461769242,438397.00
04/27/2016 11:15,2,7.387,ACTIVE,219.16,369.40,59.991,1461770103,"201051344000645","219011344069620",29.62,25.30,0,325.82,420.50,221.6,211.9,0.986,382447.7,382447.7,28049,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770104,438398.00
04/27/2016 11:15,2,6.930,ACTIVE,213.96,376.01,59.970,1461770103,"274151322000085","219011344069620",27.35,31.50,0,318.61,393.45,191.9,183.3,0.742,647512.3,647512.3,21656,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770105,438399.00
04/27/2016 11:15,2,7.377,ACTIVE,218.48,370.60,59.986,1461770103,"201051344000633","219011344069620",29.72,22.80,0,325.22,419.30,221.9,212.3,1.047,373360.9,373360.9,28513,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770106,438400.00
04/27/2016 11:15,2,7.355,ACTIVE,219.84,371.51,60.007,1461770103,"201051344000469","219011344069620",29.64,20.00,0,331.83,421.10,220.8,211.2,1.030,374638.6,374638.6,28457,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770107,438401.00
04/27/2016 11:15,2,7.277,ACTIVE,216.67,365.49,59.975,1461770103,"201051344000646","219011344069620",29.64,22.00,0,326.42,417.19,218.2,208.7,1.025,378816.9,378816.9,33016,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770108,438402.00
04/27/2016 11:15,2,6.961,ACTIVE,214.41,372.41,59.981,1461770103,"274151322000052","219011344069620",29.32,33.00,0,319.21,398.26,206.6,197.5,0.818,657809.2,657809.2,21874,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770109,438403.00
04/27/2016 11:15,2,7.047,ACTIVE,217.80,367.60,59.991,1461770103,"201051344000585","219011344069620",30.51,22.80,0,325.22,419.90,217.8,208.3,1.030,384853.9,384853.9,33017,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770110,438404.00
04/27/2016 11:15,2,7.232,ACTIVE,216.45,365.49,59.991,1461770103,"201051344001230","219011344069620",30.06,20.30,0,325.82,417.19,220.0,210.4,1.003,382565.2,382565.2,32813,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770111,438405.00
04/27/2016 11:15,2,7.215,ACTIVE,218.03,370.00,59.975,1461770103,"201051344000582","219011344069620",29.92,23.00,0,324.62,414.19,218.5,209.0,0.972,376141.7,376141.7,32987,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770112,438406.00
04/27/2016 11:15,2,7.359,ACTIVE,216.67,365.19,59.965,1461770103,"201051344000955","219011344069620",29.80,23.30,0,326.72,415.99,222.1,212.5,1.052,387882.9,387882.9,32927,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770113,438407.00
04/27/2016 11:15,2,4.553,ACTIVE,213.96,447.85,59.975,1461770103,"274151322000094","219011344069620",41.11,31.50,0,408.48,473.10,188.9,180.4,0.738,528354.8,528354.8,22815,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770113,438408.00
04/27/2016 11:15,2,7.316,ACTIVE,219.84,370.30,59.970,1461770103,"201051344000579","219011344069620",30.51,21.50,0,333.33,421.40,226.2,216.4,1.052,388249.2,388249.2,8529,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770114,438409.00
04/27/2016 11:15,2,7.426,ACTIVE,216.67,367.90,59.970,1461770103,"201051344000890","219011344069620",29.58,21.80,0,322.21,415.69,222.3,212.7,1.021,385032.1,385032.1,32950,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770115,438410.00
04/27/2016 11:15,2,7.299,ACTIVE,217.35,367.90,60.007,1461770103,"201051344000438","219011344069620",30.10,21.00,0,326.12,415.09,222.6,212.9,1.025,387186.5,387186.5,32955,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770116,438411.00
04/27/2016 11:15,2,7.355,ACTIVE,216.90,366.10,59.965,1461770103,"201051344000417","219011344069620",29.24,22.50,0,327.32,415.09,217.8,208.3,1.025,380250.4,380250.4,33108,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770117,438412.00
04/27/2016 11:15,2,6.973,ACTIVE,213.74,363.69,59.981,1461770103,"274151322000083","219011344069620",28.98,34.50,0,318.61,395.25,204.3,195.3,0.818,651941.0,651941.0,21938,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770118,438413.00
04/27/2016 11:15,2,7.371,ACTIVE,214.87,357.98,59.970,1461770103,"274151322000076","219011344069620",29.80,33.50,0,321.61,400.96,222.4,212.8,0.893,693672.3,693672.3,21933,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770119,438414.00
04/27/2016 11:15,2,7.428,ACTIVE,218.26,368.20,59.970,1461770103,"201051344000868","219011344069620",29.42,21.50,0,325.82,419.00,221.2,211.6,0.999,373715.6,373715.6,28187,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770120,438415.00
04/27/2016 11:15,2,7.363,ACTIVE,213.74,379.92,59.965,1461770103,"274151322000095","219011344069620",29.40,33.30,0,318.91,397.35,219.2,209.7,0.822,686610.7,686610.7,21837,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770121,438416.00
04/27/2016 11:15,2,7.455,ACTIVE,219.84,371.21,59.975,1461770103,"201051344000988","219011344069620",29.42,22.30,0,331.23,422.30,222.1,212.4,1.025,371061.8,371061.8,28477,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770122,438417.00
04/27/2016 11:15,2,7.471,ACTIVE,217.80,367.00,59.981,1461770103,"201051344001025","219011344069620",29.18,24.50,0,326.12,419.30,220.7,211.1,0.990,384752.7,384752.7,32995,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770122,438418.00
04/27/2016 11:15,2,7.217,ACTIVE,219.84,370.30,59.949,1461770103,"201051344000458","219011344069620",30.34,24.50,0,327.02,419.90,221.6,212.0,1.047,381707.1,381707.1,28400,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770123,438419.00
04/27/2016 11:15,2,7.209,ACTIVE,220.06,368.80,59.970,1461770103,"201051344000853","219011344069620",30.20,21.30,0,332.13,421.10,220.5,210.9,1.021,380165.4,380165.4,27994,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770124,438420.00
04/27/2016 11:15,2,7.279,ACTIVE,216.67,364.59,59.965,1461770103,"201051344000685","219011344069620",30.12,19.50,0,328.22,415.99,222.1,212.4,1.069,386699.8,386699.8,32825,0,0,0,L,1122011218,0,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770125,438421.00
04/27/2016 11:15,2,7.211,ACTIVE,217.80,366.10,59.965,1461770103,"201051344000917","219011344069620",29.94,24.30,0,327.62,413.89,218.5,209.0,1.030,383732.2,383732.2,32830,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770126,438422.00
04/27/2016 11:15,2,7.137,ACTIVE,216.45,363.99,59.965,1461770103,"201051344001145","219011344069620",30.43,20.70,0,328.52,420.80,219.9,210.4,1.012,388900.1,388900.1,32687,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770127,438423.00
04/27/2016 11:15,2,7.377,ACTIVE,218.26,366.70,59.970,1461770103,"201051344000651","219011344069620",29.42,24.80,0,324.92,418.39,219.8,210.2,0.994,380934.5,380934.5,33052,0,0,0,L,1122011218,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770128,438424.00
04/27/2016 11:15,2,6.826,ACTIVE,213.74,369.40,59.970,1461770103,"274151322000088","219011344069620",28.05,30.50,0,320.11,392.85,193.8,185.1,0.734,631097.6,631097.6,21616,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770129,438425.00
04/27/2016 11:15,2,4.629,ACTIVE,214.64,438.23,59.954,1461770103,"274151322000068","219011344069620",40.45,32.80,0,410.58,477.01,189.8,181.3,0.725,528122.4,528122.4,23023,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770130,438426.00
04/27/2016 11:15,2,7.219,ACTIVE,217.58,365.49,59.970,1461770103,"201051344001135","219011344069620",29.90,23.30,0,326.12,414.49,218.5,208.9,0.994,377229.4,377229.4,33004,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770131,438427.00
04/27/2016 11:15,2,7.297,ACTIVE,217.58,368.20,59.975,1461770103,"201051344000594","219011344069620",30.61,22.00,0,324.92,417.19,226.2,216.4,1.016,385025.3,385025.3,28438,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770132,438428.00
04/27/2016 11:15,2,7.385,ACTIVE,217.58,367.60,59.975,1461770103,"201051344001203","219011344069620",29.66,24.30,0,325.52,418.09,221.7,212.0,1.052,383857.0,383857.0,33005,0,0,0,L,1122011218,0,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770133,438429.00
04/27/2016 11:15,2,6.865,ACTIVE,213.74,369.40,59.959,1461770103,"274151322000054","219011344069620",28.13,33.50,0,318.91,395.55,195.5,186.8,0.751,644927.5,644927.5,21643,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770134,438430.00
04/27/2016 11:15,2,7.268,ACTIVE,218.26,367.30,59.970,1461770103,"201051344000867","219011344069620",29.80,24.50,0,325.22,417.49,219.3,209.8,0.994,373045.1,373045.1,28444,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770135,438431.00
04/27/2016 11:15,2,7.234,ACTIVE,217.80,368.50,59.975,1461770103,"201051344001093","219011344069620",29.94,22.50,0,326.72,414.19,219.3,209.8,0.990,382712.2,382712.2,32878,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770136,438432.00
04/27/2016 11:15,2,7.303,ACTIVE,219.16,368.80,59.970,1461770103,"201051344000900","219011344069620",29.92,22.50,0,322.51,420.20,221.2,211.6,0.994,388425.1,388425.1,27826,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770137,438433.00
04/27/2016 11:15,2,7.268,ACTIVE,218.93,367.60,59.996,1461770103,"201051344000648","219011344069620",29.80,23.30,0,326.72,420.80,219.3,209.7,0.994,380952.9,380952.9,28134,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770138,438434.00
04/27/2016 11:15,2,7.314,ACTIVE,219.39,370.00,60.007,1461770103,"201051344000569","219011344069620",29.52,22.50,0,324.92,419.60,218.7,209.2,1.008,389717.3,389717.3,27762,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770138,438435.00
04/27/2016 11:15,2,7.273,ACTIVE,219.61,368.50,59.975,1461770103,"201051344000983","219011344069620",29.74,22.80,0,328.22,421.40,218.9,209.4,1.008,381313.0,381313.0,28231,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770139,438436.00
04/27/2016 11:15,2,7.236,ACTIVE,219.84,370.30,59.975,1461770103,"201051344001158","219011344069620",30.00,22.00,0,331.53,420.80,219.6,210.1,1.030,376016.2,376016.2,28495,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770140,438437.00
04/27/2016 11:15,2,7.311,ACTIVE,219.61,371.81,59.970,1461770103,"201051344000576","219011344069620",29.58,23.30,0,332.43,421.70,218.9,209.3,0.999,382850.9,382850.9,27908,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770141,438438.00
04/27/2016 11:15,2,6.811,ACTIVE,213.96,374.51,59.996,1461770103,"274151322000087","219011344069620",27.83,36.30,0,320.71,392.55,191.9,183.3,0.738,618997.0,618997.0,21721,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461770142,438439.00
04/27/2016 11:30,2,7.525,ACTIVE,219.84,371.21,59.959,1461771003,"201051344000645","219011344069620",29.32,26.50,0,341.45,421.70,223.5,213.8,0.990,382500.8,382500.8,28050,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771004,438440.00
04/27/2016 11:30,2,6.996,ACTIVE,214.19,376.62,59.981,1461771003,"274151322000085","219011344069620",27.33,33.00,0,337.54,394.95,193.6,184.9,0.747,647558.4,647558.4,21657,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771005,438441.00
04/27/2016 11:30,2,7.463,ACTIVE,218.93,370.00,59.996,1461771003,"201051344000633","219011344069620",29.76,24.00,0,341.15,421.10,224.8,215.1,1.052,373414.3,373414.3,28514,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771006,438442.00
04/27/2016 11:30,2,7.486,ACTIVE,220.29,373.61,59.991,1461771003,"201051344000469","219011344069620",29.48,21.50,0,341.15,422.00,223.4,213.7,1.043,374691.8,374691.8,28458,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771007,438443.00
04/27/2016 11:30,2,7.262,ACTIVE,216.90,364.29,60.018,1461771003,"201051344000646","219011344069620",30.24,23.00,0,335.14,417.19,222.1,212.4,1.030,378869.7,378869.7,33017,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771007,438444.00
04/27/2016 11:30,2,7.066,ACTIVE,214.41,355.88,59.944,1461771003,"274151322000052","219011344069620",29.46,33.50,0,331.83,398.56,210.6,201.3,0.826,657859.2,657859.2,21875,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771008,438445.00
04/27/2016 11:30,2,7.455,ACTIVE,218.26,364.89,59.991,1461771003,"201051344000585","219011344069620",29.58,23.50,0,334.24,414.49,223.3,213.6,1.047,384906.8,384906.8,33018,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771009,438446.00
04/27/2016 11:30,2,7.406,ACTIVE,216.67,367.00,59.986,1461771003,"201051344001230","219011344069620",29.82,21.30,0,336.34,417.79,223.6,213.9,1.021,382618.2,382618.2,32814,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771010,438447.00
04/27/2016 11:30,2,7.365,ACTIVE,218.48,368.50,59.996,1461771003,"201051344000582","219011344069620",29.76,23.50,0,333.03,415.69,221.9,212.3,0.972,376194.3,376194.3,32988,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771011,438448.00
04/27/2016 11:30,2,7.471,ACTIVE,217.13,366.10,59.959,1461771003,"201051344000955","219011344069620",29.84,24.00,0,336.34,417.19,225.8,216.0,1.039,387936.6,387936.6,32928,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771012,438449.00
04/27/2016 11:30,2,4.668,ACTIVE,214.41,456.87,59.986,1461771003,"274151322000094","219011344069620",40.79,32.40,0,409.98,475.50,191.9,183.3,0.751,528400.7,528400.7,22816,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771013,438450.00
04/27/2016 11:30,2,7.383,ACTIVE,220.29,370.00,59.991,1461771003,"201051344000579","219011344069620",30.51,22.80,0,341.75,422.30,227.9,218.1,1.074,388303.4,388303.4,8530,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771014,438451.00
04/27/2016 11:30,2,7.449,ACTIVE,216.67,365.49,59.991,1461771003,"201051344000890","219011344069620",29.74,22.80,0,336.34,416.59,224.3,214.6,0.994,385085.5,385085.5,32951,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771015,438452.00
04/27/2016 11:30,2,7.357,ACTIVE,217.58,365.80,59.996,1461771003,"201051344000438","219011344069620",30.18,22.30,0,334.54,416.89,224.8,215.0,1.043,387240.1,387240.1,32956,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771016,438453.00
04/27/2016 11:30,2,7.307,ACTIVE,217.13,366.40,59.991,1461771003,"201051344000417","219011344069620",29.64,23.00,0,336.34,415.39,219.3,209.7,1.043,380302.8,380302.8,33109,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771016,438454.00
04/27/2016 11:30,2,6.975,ACTIVE,213.96,380.52,59.975,1461771003,"274151322000083","219011344069620",29.20,35.00,0,331.23,397.05,206.0,196.9,0.822,651990.3,651990.3,21939,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771017,438455.00
04/27/2016 11:30,2,7.434,ACTIVE,215.32,378.12,59.991,1461771003,"274151322000076","219011344069620",29.68,35.60,0,336.34,403.07,223.4,213.7,0.862,693725.9,693725.9,21934,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771018,438456.00
04/27/2016 11:30,2,7.414,ACTIVE,218.26,369.40,59.996,1461771003,"201051344000868","219011344069620",29.46,23.30,0,335.14,420.50,221.2,211.5,1.003,373768.6,373768.6,28188,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771019,438457.00
04/27/2016 11:30,2,7.387,ACTIVE,213.96,360.99,59.986,1461771003,"274151322000095","219011344069620",29.52,35.00,0,330.33,400.96,220.9,211.3,0.831,686663.5,686663.5,21838,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771020,438458.00
04/27/2016 11:30,2,7.543,ACTIVE,220.06,370.60,59.991,1461771003,"201051344000988","219011344069620",29.22,22.80,0,339.34,421.10,223.2,213.6,1.034,371115.1,371115.1,28478,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771021,438459.00
04/27/2016 11:30,2,7.479,ACTIVE,218.03,366.10,59.991,1461771003,"201051344001025","219011344069620",29.48,24.80,0,335.14,415.69,223.3,213.6,0.999,384805.9,384805.9,32996,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771022,438460.00
04/27/2016 11:30,2,7.369,ACTIVE,220.06,370.60,59.991,1461771003,"201051344000458","219011344069620",29.98,25.00,0,341.75,421.70,223.7,214.0,1.056,381760.4,381760.4,28401,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771023,438461.00
04/27/2016 11:30,2,7.432,ACTIVE,220.52,370.60,60.023,1461771003,"201051344000853","219011344069620",29.56,22.50,0,339.65,421.70,222.4,212.8,1.030,380218.5,380218.5,27995,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771024,438462.00
04/27/2016 11:30,2,7.406,ACTIVE,216.90,366.10,59.986,1461771003,"201051344000685","219011344069620",30.00,20.30,0,336.34,416.29,224.8,215.1,1.074,386753.4,386753.4,32826,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771025,438463.00
04/27/2016 11:30,2,7.281,ACTIVE,218.26,368.50,59.970,1461771003,"201051344000917","219011344069620",30.00,25.00,0,335.14,415.09,221.2,211.5,1.030,383784.9,383784.9,32831,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771026,438464.00
04/27/2016 11:30,2,7.230,ACTIVE,216.90,367.00,59.991,1461771003,"201051344001145","219011344069620",30.51,21.00,0,335.14,416.59,223.4,213.7,1.025,388953.3,388953.3,32688,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771026,438465.00
04/27/2016 11:30,2,7.551,ACTIVE,218.48,368.20,60.028,1461771003,"201051344000651","219011344069620",29.34,26.00,0,334.84,416.29,224.2,214.5,1.025,380987.7,380987.7,33053,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771027,438466.00
04/27/2016 11:30,2,7.080,ACTIVE,214.41,372.71,60.002,1461771003,"274151322000088","219011344069620",27.57,31.80,0,332.73,394.95,197.8,188.9,0.747,631144.4,631144.4,21617,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771028,438467.00
04/27/2016 11:30,2,4.689,ACTIVE,215.32,440.34,59.981,1461771003,"274151322000068","219011344069620",40.77,33.50,0,414.49,475.50,194.7,186.0,0.747,528168.2,528168.2,23024,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771029,438468.00
04/27/2016 11:30,2,7.391,ACTIVE,218.03,367.00,59.991,1461771003,"201051344001135","219011344069620",29.84,24.30,0,335.14,415.99,223.2,213.5,1.025,377282.2,377282.2,33005,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771030,438469.00
04/27/2016 11:30,2,7.539,ACTIVE,217.80,369.10,60.028,1461771003,"201051344000594","219011344069620",30.12,22.50,0,333.93,417.79,229.7,219.8,1.034,385079.8,385079.8,28439,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771031,438470.00
04/27/2016 11:30,2,7.510,ACTIVE,218.26,367.00,59.986,1461771003,"201051344001203","219011344069620",29.56,25.00,0,334.84,415.99,224.7,215.0,1.039,383910.4,383910.4,33006,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771032,438471.00
04/27/2016 11:30,2,7.025,ACTIVE,214.64,369.70,60.002,1461771003,"274151322000054","219011344069620",27.81,33.80,0,332.43,396.45,197.7,188.9,0.760,644974.6,644974.6,21644,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771033,438472.00
04/27/2016 11:30,2,7.475,ACTIVE,218.71,368.50,59.970,1461771003,"201051344000867","219011344069620",29.44,25.50,0,336.04,419.60,223.0,213.3,1.021,373098.1,373098.1,28445,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771034,438473.00
04/27/2016 11:30,2,7.436,ACTIVE,218.26,367.60,59.991,1461771003,"201051344001093","219011344069620",29.62,23.50,0,334.54,415.09,223.0,213.3,0.999,382765.2,382765.2,32879,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771035,438474.00
04/27/2016 11:30,2,7.559,ACTIVE,219.39,370.60,60.012,1461771003,"201051344000900","219011344069620",29.52,23.50,0,337.54,422.00,226.0,216.2,1.012,388478.6,388478.6,27827,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771036,438475.00
04/27/2016 11:30,2,7.428,ACTIVE,219.39,368.80,60.018,1461771003,"201051344000648","219011344069620",29.80,24.00,0,342.05,421.70,224.2,214.5,1.025,381005.9,381005.9,28135,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771037,438476.00
04/27/2016 11:30,2,7.480,ACTIVE,219.84,369.10,59.986,1461771003,"201051344000569","219011344069620",29.40,23.50,0,340.25,421.70,222.8,213.1,1.021,389770.1,389770.1,27763,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771038,438477.00
04/27/2016 11:30,2,7.420,ACTIVE,220.06,370.30,59.959,1461771003,"201051344000983","219011344069620",29.68,24.50,0,341.45,421.70,222.8,213.2,1.030,381365.9,381365.9,28232,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771039,438478.00
04/27/2016 11:30,2,7.537,ACTIVE,220.06,370.60,59.996,1461771003,"201051344001158","219011344069620",29.28,22.80,0,340.85,421.40,223.4,213.7,1.052,376069.4,376069.4,28496,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771040,438479.00
04/27/2016 11:30,2,7.479,ACTIVE,219.84,370.00,59.991,1461771003,"201051344000576","219011344069620",29.32,24.00,0,341.15,421.10,222.1,212.4,0.999,382903.8,382903.8,27909,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771041,438480.00
04/27/2016 11:30,2,6.979,ACTIVE,214.41,372.71,59.991,1461771003,"274151322000087","219011344069620",27.53,37.30,0,333.93,394.95,194.6,185.9,0.747,619043.3,619043.3,21722,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771042,438481.00
04/27/2016 11:45,2,8.018,ACTIVE,220.52,370.90,59.949,1461771903,"201051344000645","219011344069620",29.18,26.50,0,341.45,422.60,236.8,226.6,1.061,382555.3,382555.3,28051,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771904,438482.00
04/27/2016 11:45,2,7.432,ACTIVE,214.87,378.42,59.975,1461771903,"274151322000085","219011344069620",27.14,34.50,0,337.24,396.45,204.2,195.2,0.787,647605.4,647605.4,21658,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771905,438483.00
04/27/2016 11:45,2,7.904,ACTIVE,219.61,373.61,59.986,1461771903,"201051344000633","219011344069620",29.54,25.30,0,340.85,423.20,236.6,226.4,1.100,373469.0,373469.0,28515,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771906,438484.00
04/27/2016 11:45,2,7.943,ACTIVE,221.42,374.21,59.912,1461771903,"201051344000469","219011344069620",29.24,21.50,0,339.34,423.20,235.1,225.0,1.096,374746.1,374746.1,28459,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771907,438485.00
04/27/2016 11:45,2,7.850,ACTIVE,217.58,371.81,59.944,1461771903,"201051344000646","219011344069620",29.40,23.30,0,333.33,418.09,233.7,223.6,1.061,378923.8,378923.8,33018,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771908,438486.00
04/27/2016 11:45,2,7.494,ACTIVE,214.87,379.92,59.949,1461771903,"274151322000052","219011344069620",28.84,35.80,0,336.34,400.06,218.7,209.2,0.853,657910.1,657910.1,21876,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771908,438487.00
04/27/2016 11:45,2,7.740,ACTIVE,219.16,369.70,59.965,1461771903,"201051344000585","219011344069620",29.96,24.00,0,335.14,419.30,234.8,224.7,1.074,384961.0,384961.0,33019,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771909,438488.00
04/27/2016 11:45,2,7.697,ACTIVE,217.35,367.90,59.954,1461771903,"201051344001230","219011344069620",30.04,21.80,0,334.84,418.39,234.1,224.0,1.061,382672.5,382672.5,32815,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771910,438489.00
04/27/2016 11:45,2,7.799,ACTIVE,219.16,371.81,59.965,1461771903,"201051344000582","219011344069620",29.56,24.50,0,334.54,422.30,233.4,223.4,1.034,376248.2,376248.2,32989,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771911,438490.00
04/27/2016 11:45,2,7.801,ACTIVE,217.80,368.50,59.944,1461771903,"201051344000955","219011344069620",29.86,24.80,0,335.44,417.79,236.0,225.8,1.092,387991.3,387991.3,32929,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771912,438491.00
04/27/2016 11:45,2,4.980,ACTIVE,215.09,439.43,59.949,1461771903,"274151322000094","219011344069620",40.00,33.50,0,403.67,471.90,202.4,193.4,0.782,528447.6,528447.6,22817,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771913,438492.00
04/27/2016 11:45,2,7.779,ACTIVE,221.19,373.31,59.975,1461771903,"201051344000579","219011344069620",30.45,23.00,0,340.55,423.81,239.8,229.6,1.123,388358.9,388358.9,8531,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771914,438493.00
04/27/2016 11:45,2,7.951,ACTIVE,217.35,370.60,59.959,1461771903,"201051344000890","219011344069620",29.44,21.50,0,335.44,419.00,237.1,226.9,1.069,385140.2,385140.2,32952,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771915,438494.00
04/27/2016 11:45,2,7.732,ACTIVE,218.26,369.70,59.965,1461771903,"201051344000438","219011344069620",29.98,22.30,0,334.84,418.09,234.7,224.6,1.074,387294.9,387294.9,32957,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771916,438495.00
04/27/2016 11:45,2,7.688,ACTIVE,217.80,366.40,59.965,1461771903,"201051344000417","219011344069620",29.58,23.50,0,335.44,416.89,230.2,220.2,1.065,380356.5,380356.5,33110,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771917,438496.00
04/27/2016 11:45,2,7.316,ACTIVE,214.41,357.08,59.954,1461771903,"274151322000083","219011344069620",28.88,37.30,0,331.53,399.16,213.9,204.6,0.849,652040.5,652040.5,21940,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771918,438497.00
04/27/2016 11:45,2,7.699,ACTIVE,215.77,385.03,59.949,1461771903,"274151322000076","219011344069620",29.72,36.80,0,335.44,403.37,231.6,221.6,0.915,693780.6,693780.6,21935,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771919,438498.00
04/27/2016 11:45,2,7.797,ACTIVE,219.39,369.40,59.954,1461771903,"201051344000868","219011344069620",29.06,23.30,0,336.04,422.90,229.6,219.6,1.030,373822.9,373822.9,28189,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771920,438499.00
04/27/2016 11:45,2,7.648,ACTIVE,214.41,370.30,59.922,1461771903,"274151322000095","219011344069620",29.48,35.60,0,332.73,403.67,228.1,218.2,0.862,686717.6,686717.6,21839,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771920,438500.00
04/27/2016 11:45,2,7.715,ACTIVE,220.74,370.60,59.965,1461771903,"201051344000988","219011344069620",29.38,24.30,0,339.04,422.60,229.4,219.5,1.030,371169.7,371169.7,28479,0,0,0,L,1122011218,0,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771921,438501.00
04/27/2016 11:45,2,7.734,ACTIVE,218.71,368.80,59.965,1461771903,"201051344001025","219011344069620",29.36,25.30,0,333.63,418.70,230.0,220.1,1.039,384860.5,384860.5,32997,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771922,438502.00
04/27/2016 11:45,2,7.705,ACTIVE,220.74,373.01,59.959,1461771903,"201051344000458","219011344069620",29.48,26.50,0,340.85,422.90,230.0,220.1,1.078,381815.2,381815.2,28402,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771923,438503.00
04/27/2016 11:45,2,7.652,ACTIVE,221.19,373.61,59.954,1461771903,"201051344000853","219011344069620",29.52,23.80,0,340.55,422.60,228.6,218.7,1.039,380273.1,380273.1,27996,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771924,438504.00
04/27/2016 11:45,2,7.598,ACTIVE,217.13,368.20,59.933,1461771903,"201051344000685","219011344069620",29.94,20.30,0,335.14,418.70,230.3,220.4,1.096,386808.4,386808.4,32827,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771925,438505.00
04/27/2016 11:45,2,7.459,ACTIVE,218.71,369.40,59.949,1461771903,"201051344000917","219011344069620",29.94,26.00,0,333.63,416.89,226.0,216.2,1.052,383839.0,383839.0,32832,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771926,438506.00
04/27/2016 11:45,2,7.496,ACTIVE,217.13,366.70,59.959,1461771903,"201051344001145","219011344069620",30.18,22.00,0,334.54,419.00,228.9,219.0,1.052,389007.9,389007.9,32689,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771927,438507.00
04/27/2016 11:45,2,7.539,ACTIVE,218.93,368.80,59.965,1461771903,"201051344000651","219011344069620",29.98,26.30,0,335.44,422.30,228.8,218.9,1.034,381042.3,381042.3,33054,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771928,438508.00
04/27/2016 11:45,2,7.201,ACTIVE,214.64,362.49,59.954,1461771903,"274151322000088","219011344069620",27.53,33.30,0,337.24,397.35,200.6,191.6,0.747,631192.3,631192.3,21618,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771929,438509.00
04/27/2016 11:45,2,4.771,ACTIVE,215.77,444.24,59.949,1461771903,"274151322000068","219011344069620",40.77,35.00,0,405.47,478.51,197.2,188.4,0.751,528215.1,528215.1,23025,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771930,438510.00
04/27/2016 11:45,2,7.605,ACTIVE,218.48,367.60,59.965,1461771903,"201051344001135","219011344069620",29.78,25.30,0,334.54,417.79,229.3,219.4,1.047,377336.5,377336.5,33006,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771931,438511.00
04/27/2016 11:45,2,7.775,ACTIVE,218.48,370.00,59.965,1461771903,"201051344000594","219011344069620",29.98,23.80,0,333.93,424.41,236.1,226.0,1.069,385135.7,385135.7,28440,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771932,438512.00
04/27/2016 11:45,2,7.754,ACTIVE,218.93,369.40,59.959,1461771903,"201051344001203","219011344069620",29.52,25.00,0,335.14,422.60,231.8,221.8,1.065,383965.2,383965.2,33007,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771933,438513.00
04/27/2016 11:45,2,7.305,ACTIVE,214.87,358.88,59.959,1461771903,"274151322000054","219011344069620",27.57,35.00,0,336.64,398.26,203.8,194.8,0.756,645022.7,645022.7,21645,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771934,438514.00
04/27/2016 11:45,2,7.732,ACTIVE,219.39,368.80,59.954,1461771903,"201051344000867","219011344069620",29.28,26.50,0,336.04,422.30,229.3,219.4,1.039,373152.4,373152.4,28446,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771935,438515.00
04/27/2016 11:45,2,7.639,ACTIVE,218.71,368.20,59.965,1461771903,"201051344001093","219011344069620",29.58,24.00,0,334.84,418.09,228.8,218.9,1.025,382819.5,382819.5,32880,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771936,438516.00
04/27/2016 11:45,2,7.688,ACTIVE,220.06,368.50,59.944,1461771903,"201051344000900","219011344069620",29.74,24.00,0,340.25,423.81,231.6,221.6,1.056,388533.6,388533.6,27828,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771937,438517.00
04/27/2016 11:45,2,7.584,ACTIVE,220.06,372.41,59.954,1461771903,"201051344000648","219011344069620",29.78,25.00,0,341.75,424.11,228.6,218.7,1.034,381060.3,381060.3,28136,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771937,438518.00
04/27/2016 11:45,2,7.771,ACTIVE,220.29,373.31,59.959,1461771903,"201051344000569","219011344069620",29.00,24.50,0,339.34,423.20,228.2,218.3,1.065,389824.4,389824.4,27764,0,0,0,L,1122011218,0,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771938,438519.00
04/27/2016 11:45,2,7.662,ACTIVE,220.52,371.81,59.959,1461771903,"201051344000983","219011344069620",29.46,25.30,0,340.85,423.81,228.7,218.8,1.074,381420.2,381420.2,28233,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771939,438520.00
04/27/2016 11:45,2,7.633,ACTIVE,220.97,372.71,59.965,1461771903,"201051344001158","219011344069620",29.62,23.00,0,340.25,422.60,228.8,218.9,1.052,376123.8,376123.8,28497,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771940,438521.00
04/27/2016 11:45,2,7.664,ACTIVE,220.74,372.71,59.970,1461771903,"201051344000576","219011344069620",29.50,24.80,0,340.85,422.90,228.9,219.0,1.012,382958.1,382958.1,27910,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771941,438522.00
04/27/2016 11:45,2,7.180,ACTIVE,215.09,367.00,59.954,1461771903,"274151322000087","219011344069620",27.43,39.50,0,333.93,398.86,199.3,190.4,0.769,619090.7,619090.7,21723,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461771942,438523.00
04/27/2016 12:00,2,8.088,ACTIVE,221.19,372.41,59.991,1461772803,"201051344000645","219011344069620",29.16,28.30,0,340.85,423.20,238.5,228.3,1.065,382611.3,382611.3,28052,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772805,438524.00
04/27/2016 12:00,2,7.598,ACTIVE,215.77,362.19,60.002,1461772803,"274151322000085","219011344069620",26.66,36.30,0,336.34,396.75,205.0,195.9,0.773,647653.5,647653.5,21659,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772806,438525.00
