ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 12:00,2,8.012,ACTIVE,220.29,373.61,59.996,1461772803,"201051344000633","219011344069620",29.52,25.80,0,340.25,424.71,239.5,229.2,1.100,373525.1,373525.1,28516,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772806,438526.00
04/27/2016 12:00,2,8.062,ACTIVE,221.64,373.01,59.996,1461772803,"201051344000469","219011344069620",29.24,23.00,0,340.25,424.11,238.8,228.6,1.100,374801.9,374801.9,28460,0,0,0,L,1122011218,0,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772807,438527.00
04/27/2016 12:00,2,7.975,ACTIVE,218.26,371.51,59.986,1461772803,"201051344000646","219011344069620",29.56,24.30,0,334.24,419.30,238.6,228.4,1.105,378979.2,378979.2,33019,0,0,0,L,1122011218,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772808,438528.00
04/27/2016 12:00,2,7.715,ACTIVE,215.54,381.73,59.981,1461772803,"274151322000052","219011344069620",28.75,37.00,0,334.24,400.36,224.6,214.9,0.871,657962.2,657962.2,21877,0,0,0,L,1151911521,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772809,438529.00
04/27/2016 12:00,2,8.107,ACTIVE,219.61,370.00,59.954,1461772803,"201051344000585","219011344069620",29.28,24.80,0,334.24,423.20,240.3,230.0,1.100,385016.7,385016.7,33020,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772810,438530.00
04/27/2016 12:00,2,8.037,ACTIVE,218.03,368.20,59.991,1461772803,"201051344001230","219011344069620",29.48,22.50,0,334.54,419.60,239.9,229.6,1.078,382728.1,382728.1,32816,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772811,438531.00
04/27/2016 12:00,2,8.035,ACTIVE,219.61,370.00,60.028,1461772803,"201051344000582","219011344069620",29.28,25.80,0,334.24,424.11,238.1,227.9,1.061,376303.5,376303.5,32990,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772812,438532.00
04/27/2016 12:00,2,8.047,ACTIVE,218.48,371.81,59.991,1461772803,"201051344000955","219011344069620",29.68,25.30,0,334.84,419.30,241.8,231.5,1.127,388047.2,388047.2,32930,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772813,438533.00
04/27/2016 12:00,2,5.125,ACTIVE,215.54,448.45,59.991,1461772803,"274151322000094","219011344069620",40.10,34.80,0,400.66,473.70,208.6,199.4,0.813,528495.6,528495.6,22818,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772814,438534.00
04/27/2016 12:00,2,8.125,ACTIVE,221.87,375.41,59.986,1461772803,"201051344000579","219011344069620",29.76,23.80,0,340.55,428.91,244.8,234.3,1.140,388415.9,388415.9,8532,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772815,438535.00
04/27/2016 12:00,2,8.020,ACTIVE,218.03,365.80,59.991,1461772803,"201051344000890","219011344069620",29.70,22.50,0,334.24,419.60,241.1,230.8,1.074,385196.3,385196.3,32953,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772816,438536.00
04/27/2016 12:00,2,8.068,ACTIVE,218.93,369.10,59.996,1461772803,"201051344000438","219011344069620",29.60,23.80,0,334.84,422.60,241.7,231.4,1.109,387350.9,387350.9,32958,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772816,438537.00
04/27/2016 12:00,2,8.086,ACTIVE,218.48,368.50,59.996,1461772803,"201051344000417","219011344069620",29.00,24.50,0,334.54,417.79,237.4,227.2,1.109,380411.5,380411.5,33111,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772817,438538.00
04/27/2016 12:00,2,7.658,ACTIVE,215.09,364.89,59.986,1461772803,"274151322000083","219011344069620",28.77,39.00,0,335.44,400.36,222.8,213.1,0.884,652092.1,652092.1,21941,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772818,438539.00
04/27/2016 12:00,2,8.025,ACTIVE,216.45,370.60,59.986,1461772803,"274151322000076","219011344069620",29.64,38.80,0,335.14,403.67,240.7,230.4,0.946,693836.4,693836.4,21936,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772819,438540.00
04/27/2016 12:00,2,8.350,ACTIVE,220.06,372.41,59.996,1461772803,"201051344000868","219011344069620",28.35,25.00,0,337.84,425.01,239.6,229.3,1.083,373878.6,373878.6,28190,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772820,438541.00
04/27/2016 12:00,2,8.096,ACTIVE,215.09,385.93,59.954,1461772803,"274151322000095","219011344069620",29.16,38.20,0,334.54,403.97,238.7,228.5,0.888,686773.0,686773.0,21840,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772821,438542.00
04/27/2016 12:00,2,8.225,ACTIVE,221.42,373.61,60.028,1461772803,"201051344000988","219011344069620",28.82,25.30,0,339.34,427.71,239.9,229.6,1.092,371225.5,371225.5,28480,0,0,0,L,1122011218,0,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772822,438543.00
04/27/2016 12:00,2,8.119,ACTIVE,219.16,370.60,59.954,1461772803,"201051344001025","219011344069620",29.18,27.30,0,334.24,422.90,239.9,229.6,1.065,384916.4,384916.4,32998,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772823,438544.00
04/27/2016 12:00,2,8.104,ACTIVE,221.42,373.31,59.981,1461772803,"201051344000458","219011344069620",29.30,27.50,0,340.55,424.11,240.5,230.2,1.131,381871.4,381871.4,28403,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772824,438545.00
04/27/2016 12:00,2,8.123,ACTIVE,222.32,376.92,59.996,1461772803,"201051344000853","219011344069620",29.12,24.50,0,339.65,428.01,239.5,229.3,1.105,380329.0,380329.0,27997,0,0,0,L,1122011218,0,126.53,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772824,438546.00
04/27/2016 12:00,2,8.016,ACTIVE,217.80,370.90,59.991,1461772803,"201051344000685","219011344069620",29.82,21.30,0,334.54,419.30,241.8,231.5,1.131,386864.7,386864.7,32828,0,0,0,L,1122011218,0,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772825,438547.00
04/27/2016 12:00,2,8.066,ACTIVE,219.39,371.21,60.002,1461772803,"201051344000917","219011344069620",29.24,26.80,0,333.93,422.90,238.8,228.6,1.109,383894.4,383894.4,32833,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772826,438548.00
04/27/2016 12:00,2,8.045,ACTIVE,218.03,369.40,59.981,1461772803,"201051344001145","219011344069620",29.74,23.30,0,334.54,420.50,242.2,231.8,1.109,389064.0,389064.0,32690,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772827,438549.00
04/27/2016 12:00,2,8.150,ACTIVE,219.84,373.31,59.970,1461772803,"201051344000651","219011344069620",29.30,27.50,0,334.84,423.81,241.8,231.5,1.087,381098.2,381098.2,33055,0,0,0,L,1122011218,0,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772828,438550.00
04/27/2016 12:00,2,7.646,ACTIVE,215.32,357.08,59.991,1461772803,"274151322000088","219011344069620",27.21,35.40,0,335.74,397.05,210.6,201.3,0.809,631241.0,631241.0,21619,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772829,438551.00
04/27/2016 12:00,2,5.045,ACTIVE,216.45,438.53,59.981,1461772803,"274151322000068","219011344069620",40.55,35.40,0,404.27,474.00,207.1,198.0,0.791,528263.1,528263.1,23026,0,0,0,L,1151911521,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772830,438552.00
04/27/2016 12:00,2,8.127,ACTIVE,219.16,369.40,59.986,1461772803,"201051344001135","219011344069620",29.12,26.30,0,334.54,423.81,239.7,229.4,1.096,377392.0,377392.0,33007,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772831,438553.00
04/27/2016 12:00,2,8.141,ACTIVE,219.16,375.71,59.986,1461772803,"201051344000594","219011344069620",29.92,25.30,0,334.54,426.81,246.6,236.1,1.109,385193.0,385193.0,28441,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772832,438554.00
04/27/2016 12:00,2,8.107,ACTIVE,219.61,371.51,59.986,1461772803,"201051344001203","219011344069620",29.32,26.00,0,335.14,424.41,240.6,230.3,1.100,384021.2,384021.2,33008,0,0,0,L,1122011218,0,125.85,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772833,438555.00
04/27/2016 12:00,2,7.604,ACTIVE,215.32,359.78,59.981,1461772803,"274151322000054","219011344069620",27.33,37.80,0,334.24,398.86,210.3,201.1,0.795,645071.8,645071.8,21646,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772834,438556.00
04/27/2016 12:00,2,8.154,ACTIVE,220.29,370.60,59.991,1461772803,"201051344000867","219011344069620",28.94,28.00,0,339.34,423.81,238.9,228.6,1.078,373208.1,373208.1,28447,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772834,438557.00
04/27/2016 12:00,2,8.014,ACTIVE,219.16,370.90,59.981,1461772803,"201051344001093","219011344069620",29.40,25.30,0,334.84,423.50,238.7,228.4,1.069,382875.0,382875.0,32881,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772835,438558.00
04/27/2016 12:00,2,8.172,ACTIVE,220.74,373.31,60.012,1461772803,"201051344000900","219011344069620",29.24,25.30,0,339.65,425.31,241.8,231.5,1.061,388589.9,388589.9,27829,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772836,438559.00
04/27/2016 12:00,2,8.014,ACTIVE,220.74,375.11,59.986,1461772803,"201051344000648","219011344069620",29.50,26.50,0,340.25,425.31,239.4,229.1,1.078,381116.0,381116.0,28137,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772837,438560.00
04/27/2016 12:00,2,8.141,ACTIVE,221.42,376.01,59.991,1461772803,"201051344000569","219011344069620",28.82,25.50,0,339.34,424.11,237.6,227.4,1.087,389880.0,389880.0,27765,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772838,438561.00
04/27/2016 12:00,2,8.059,ACTIVE,221.42,375.71,59.986,1461772803,"201051344000983","219011344069620",29.06,26.30,0,339.65,424.41,237.1,226.9,1.096,381475.9,381475.9,28234,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772839,438562.00
04/27/2016 12:00,2,8.031,ACTIVE,221.64,374.81,59.981,1461772803,"201051344001158","219011344069620",29.20,24.80,0,340.55,423.50,237.4,227.2,1.078,376179.5,376179.5,28498,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772840,438563.00
04/27/2016 12:00,2,8.010,ACTIVE,221.19,376.01,59.991,1461772803,"201051344000576","219011344069620",29.20,26.00,0,340.25,424.41,236.8,226.6,1.069,383013.7,383013.7,27911,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772841,438564.00
04/27/2016 12:00,2,7.525,ACTIVE,215.54,362.19,59.981,1461772803,"274151322000087","219011344069620",27.02,41.00,0,332.73,398.86,205.8,196.7,0.778,619139.0,619139.0,21724,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461772842,438565.00
04/27/2016 12:15,2,8.338,ACTIVE,221.64,375.11,59.986,1461773703,"201051344000645","219011344069620",29.04,29.50,0,340.55,428.61,245.2,234.8,1.092,382668.9,382668.9,28053,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773704,438566.00
04/27/2016 12:15,2,7.869,ACTIVE,215.77,360.38,59.986,1461773703,"274151322000085","219011344069620",26.46,36.80,0,335.44,397.66,210.8,201.5,0.804,647702.9,647702.9,21660,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773705,438567.00
04/27/2016 12:15,2,8.355,ACTIVE,220.52,376.31,59.986,1461773703,"201051344000633","219011344069620",29.22,26.50,0,338.44,426.81,247.1,236.5,1.140,373583.1,373583.1,28517,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773706,438568.00
04/27/2016 12:15,2,8.332,ACTIVE,222.10,376.92,59.975,1461773703,"201051344000469","219011344069620",29.02,23.30,0,339.34,430.72,244.8,234.3,1.105,374859.5,374859.5,28461,0,0,0,L,1122011218,0,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773707,438569.00
04/27/2016 12:15,2,8.209,ACTIVE,218.71,370.90,60.034,1461773703,"201051344000646","219011344069620",29.38,25.30,0,333.33,427.41,244.3,233.9,1.127,379036.6,379036.6,33020,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773707,438570.00
04/27/2016 12:15,2,7.838,ACTIVE,216.00,361.59,59.986,1461773703,"274151322000052","219011344069620",29.02,38.60,0,331.23,406.97,230.3,220.4,0.902,658016.3,658016.3,21878,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773708,438571.00
04/27/2016 12:15,2,8.301,ACTIVE,220.29,373.61,59.975,1461773703,"201051344000585","219011344069620",29.12,26.30,0,340.55,425.01,244.7,234.3,1.149,385074.3,385074.3,33021,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773709,438572.00
04/27/2016 12:15,2,8.217,ACTIVE,218.48,367.60,59.991,1461773703,"201051344001230","219011344069620",29.46,23.30,0,333.33,425.31,245.0,234.5,1.109,382785.8,382785.8,32817,0,0,0,L,1122011218,0,125.17,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773710,438573.00
04/27/2016 12:15,2,8.186,ACTIVE,220.29,373.61,60.007,1461773703,"201051344000582","219011344069620",29.32,27.80,0,340.25,427.11,243.1,232.7,1.087,376360.8,376360.8,32991,0,0,0,L,1122011218,0,125.85,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773711,438574.00
04/27/2016 12:15,2,8.295,ACTIVE,218.93,371.51,59.991,1461773703,"201051344000955","219011344069620",29.44,26.00,0,333.63,426.81,247.3,236.8,1.149,388105.4,388105.4,32931,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773712,438575.00
04/27/2016 12:15,2,5.322,ACTIVE,215.77,427.71,59.970,1461773703,"274151322000094","219011344069620",39.20,36.30,0,401.56,474.90,211.0,201.7,0.818,528545.4,528545.4,22819,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773713,438576.00
04/27/2016 12:15,2,8.211,ACTIVE,222.10,373.61,59.986,1461773703,"201051344000579","219011344069620",30.20,24.00,0,340.55,432.22,251.1,240.4,1.162,388475.1,388475.1,8533,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773714,438577.00
04/27/2016 12:15,2,8.186,ACTIVE,218.48,371.81,59.970,1461773703,"201051344000890","219011344069620",29.52,24.50,0,334.54,426.21,244.5,234.0,1.096,385254.2,385254.2,32954,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773715,438578.00
04/27/2016 12:15,2,8.240,ACTIVE,219.39,371.51,59.986,1461773703,"201051344000438","219011344069620",29.58,25.50,0,334.24,427.71,246.6,236.1,1.127,387409.1,387409.1,32959,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773716,438579.00
04/27/2016 12:15,2,8.072,ACTIVE,219.16,372.11,60.012,1461773703,"201051344000417","219011344069620",29.40,25.50,0,335.44,425.31,240.2,230.0,1.127,380468.4,380468.4,33112,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773717,438580.00
04/27/2016 12:15,2,7.766,ACTIVE,215.32,360.99,59.975,1461773703,"274151322000083","219011344069620",28.78,40.20,0,333.63,404.57,226.2,216.4,0.893,652145.8,652145.8,21942,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773718,438581.00
04/27/2016 12:15,2,8.215,ACTIVE,217.13,385.03,59.991,1461773703,"274151322000076","219011344069620",29.36,39.30,0,332.13,417.49,244.0,233.6,0.959,693894.4,693894.4,21937,0,0,0,L,1151911521,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773719,438582.00
04/27/2016 12:15,2,8.244,ACTIVE,220.29,373.91,59.986,1461773703,"201051344000868","219011344069620",29.02,26.00,0,339.95,426.51,242.3,232.0,1.096,373936.2,373936.2,28191,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773720,438583.00
04/27/2016 12:15,2,8.121,ACTIVE,215.54,358.28,59.970,1461773703,"274151322000095","219011344069620",29.32,39.80,0,333.63,405.17,241.0,230.7,0.902,686830.4,686830.4,21841,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773720,438584.00
04/27/2016 12:15,2,8.242,ACTIVE,221.87,375.41,59.975,1461773703,"201051344000988","219011344069620",29.14,25.80,0,339.65,431.02,243.0,232.6,1.078,371283.4,371283.4,28481,0,0,0,L,1122011218,0,125.85,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773721,438585.00
04/27/2016 12:15,2,8.232,ACTIVE,220.06,372.41,59.991,1461773703,"201051344001025","219011344069620",29.26,27.80,0,337.24,427.11,243.7,233.3,1.083,384974.3,384974.3,32999,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773722,438586.00
04/27/2016 12:15,2,8.344,ACTIVE,221.87,377.52,59.970,1461773703,"201051344000458","219011344069620",29.04,28.80,0,340.25,430.42,245.4,234.9,1.145,381929.5,381929.5,28404,0,0,0,L,1122011218,0,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773723,438587.00
04/27/2016 12:15,2,8.314,ACTIVE,222.55,378.72,59.991,1461773703,"201051344000853","219011344069620",29.02,25.50,0,341.75,430.42,244.2,233.8,1.136,380386.7,380386.7,27998,0,0,0,L,1122011218,0,126.53,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773724,438588.00
04/27/2016 12:15,2,8.285,ACTIVE,218.48,370.30,59.965,1461773703,"201051344000685","219011344069620",29.52,23.50,0,334.54,426.21,247.6,237.1,1.167,386923.2,386923.2,32829,0,0,0,L,1122011218,0,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773725,438589.00
04/27/2016 12:15,2,8.107,ACTIVE,220.29,371.81,59.986,1461773703,"201051344000917","219011344069620",29.80,27.80,0,340.85,425.91,244.4,234.0,1.136,383951.9,383951.9,32834,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773726,438590.00
04/27/2016 12:15,2,8.178,ACTIVE,218.71,370.60,59.954,1461773703,"201051344001145","219011344069620",29.82,23.80,0,334.54,427.11,246.6,236.1,1.127,389122.1,389122.1,32691,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773727,438591.00
04/27/2016 12:15,2,8.297,ACTIVE,220.52,374.81,59.986,1461773703,"201051344000651","219011344069620",29.20,28.80,0,339.04,426.21,245.2,234.8,1.096,381156.0,381156.0,33056,0,0,0,L,1122011218,0,126.30,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773728,438592.00
04/27/2016 12:15,2,7.783,ACTIVE,215.77,367.30,59.959,1461773703,"274151322000088","219011344069620",27.02,35.60,0,335.14,398.86,212.8,203.5,0.813,631291.2,631291.2,21620,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773729,438593.00
04/27/2016 12:15,2,5.170,ACTIVE,216.67,444.85,59.970,1461773703,"274151322000068","219011344069620",40.37,37.00,0,404.27,474.30,211.3,202.1,0.804,528313.0,528313.0,23027,0,0,0,L,1151911521,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773730,438594.00
04/27/2016 12:15,2,8.242,ACTIVE,220.06,371.81,59.981,1461773703,"201051344001135","219011344069620",29.20,27.80,0,336.04,426.51,243.4,233.0,1.100,377449.5,377449.5,33008,0,0,0,L,1122011218,0,125.85,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773730,438595.00
04/27/2016 12:15,2,8.383,ACTIVE,219.61,374.81,59.986,1461773703,"201051344000594","219011344069620",29.74,25.50,0,340.25,430.12,252.3,241.6,1.136,385252.5,385252.5,28442,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773731,438596.00
04/27/2016 12:15,2,8.326,ACTIVE,220.29,375.71,59.975,1461773703,"201051344001203","219011344069620",29.12,27.30,0,341.15,427.41,245.5,235.0,1.131,384079.2,384079.2,33009,0,0,0,L,1122011218,0,126.30,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773732,438597.00
04/27/2016 12:15,2,7.777,ACTIVE,216.00,382.33,59.975,1461773703,"274151322000054","219011344069620",27.21,38.60,0,334.54,399.46,214.3,204.9,0.813,645122.4,645122.4,21647,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773733,438598.00
04/27/2016 12:15,2,8.367,ACTIVE,220.52,375.11,59.981,1461773703,"201051344000867","219011344069620",28.84,29.30,0,339.34,425.61,244.4,234.0,1.118,373265.7,373265.7,28448,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773734,438599.00
04/27/2016 12:15,2,8.207,ACTIVE,219.61,372.11,60.012,1461773703,"201051344001093","219011344069620",29.40,26.00,0,338.14,426.21,244.2,233.8,1.105,382932.5,382932.5,32882,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773735,438600.00
04/27/2016 12:15,2,8.262,ACTIVE,221.19,374.81,59.975,1461773703,"201051344000900","219011344069620",29.40,26.50,0,339.04,431.02,246.0,235.5,1.096,388648.1,388648.1,27830,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773736,438601.00
04/27/2016 12:15,2,8.148,ACTIVE,221.19,374.51,59.986,1461773703,"201051344000648","219011344069620",29.62,26.80,0,339.04,430.42,244.2,233.8,1.087,381173.7,381173.7,28138,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773737,438602.00
04/27/2016 12:15,2,8.217,ACTIVE,221.64,377.22,59.981,1461773703,"201051344000569","219011344069620",29.20,26.30,0,339.34,429.22,242.8,232.4,1.109,389937.4,389937.4,27766,0,0,0,L,1122011218,0,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773738,438603.00
04/27/2016 12:15,2,8.354,ACTIVE,221.87,375.41,59.986,1461773703,"201051344000983","219011344069620",28.78,27.30,0,339.34,429.22,243.5,233.1,1.114,381533.4,381533.4,28235,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773739,438604.00
04/27/2016 12:15,2,8.305,ACTIVE,222.10,376.92,59.981,1461773703,"201051344001158","219011344069620",29.18,25.50,0,339.95,430.72,245.5,235.0,1.114,376237.3,376237.3,28499,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773740,438605.00
04/27/2016 12:15,2,8.268,ACTIVE,221.87,377.22,59.981,1461773703,"201051344000576","219011344069620",28.98,27.30,0,339.95,430.42,242.6,232.2,1.087,383071.0,383071.0,27912,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773741,438606.00
04/27/2016 12:15,2,7.811,ACTIVE,215.77,360.69,60.007,1461773703,"274151322000087","219011344069620",26.74,41.80,0,334.54,403.37,211.4,202.1,0.822,619189.0,619189.0,21725,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461773741,438607.00
04/27/2016 12:30,2,8.453,ACTIVE,221.64,375.71,59.996,1461774603,"201051344000645","219011344069620",28.80,31.30,0,340.25,430.12,246.6,236.1,1.096,382727.7,382727.7,28054,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774604,438608.00
04/27/2016 12:30,2,7.883,ACTIVE,215.77,381.12,59.981,1461774603,"274151322000085","219011344069620",26.42,38.40,0,335.74,398.26,210.8,201.5,0.813,647753.2,647753.2,21661,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774605,438609.00
04/27/2016 12:30,2,8.477,ACTIVE,220.52,375.71,59.975,1461774603,"201051344000633","219011344069620",28.88,27.80,0,338.44,426.81,248.0,237.4,1.167,373642.4,373642.4,28518,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774606,438610.00
04/27/2016 12:30,2,8.395,ACTIVE,222.32,376.62,59.965,1461774603,"201051344000469","219011344069620",28.90,24.80,0,339.95,431.62,245.7,235.2,1.131,374918.3,374918.3,28462,0,0,0,L,1122011218,0,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774607,438611.00
04/27/2016 12:30,2,8.322,ACTIVE,218.71,371.51,59.949,1461774603,"201051344000646","219011344069620",29.24,25.30,0,334.84,427.11,246.2,235.7,1.136,379095.4,379095.4,33021,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774608,438612.00
04/27/2016 12:30,2,7.902,ACTIVE,215.77,356.18,59.986,1461774603,"274151322000052","219011344069620",29.06,40.00,0,333.93,403.37,232.4,222.4,0.919,658071.8,658071.8,21879,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774609,438613.00
04/27/2016 12:30,2,8.408,ACTIVE,220.29,374.81,59.991,1461774603,"201051344000585","219011344069620",29.00,26.80,0,339.95,425.91,247.0,236.5,1.153,385133.2,385133.2,33022,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774610,438614.00
04/27/2016 12:30,2,8.246,ACTIVE,218.26,371.81,59.965,1461774603,"201051344001230","219011344069620",29.58,24.50,0,333.63,422.00,246.9,236.4,1.109,382844.7,382844.7,32818,0,0,0,L,1122011218,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774611,438615.00
04/27/2016 12:30,2,8.154,ACTIVE,220.06,371.81,59.975,1461774603,"201051344000582","219011344069620",29.58,28.50,0,339.65,428.01,244.3,233.9,1.114,376419.2,376419.2,32992,0,0,0,L,1122011218,0,125.85,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774612,438616.00
04/27/2016 12:30,2,8.352,ACTIVE,218.93,371.51,59.996,1461774603,"201051344000955","219011344069620",29.48,27.00,0,335.14,426.81,249.4,238.8,1.167,388165.0,388165.0,32932,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774613,438617.00
04/27/2016 12:30,2,5.279,ACTIVE,215.77,448.75,59.986,1461774603,"274151322000094","219011344069620",40.10,37.00,0,399.16,476.10,214.0,204.6,0.840,528596.3,528596.3,22820,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774614,438618.00
04/27/2016 12:30,2,8.396,ACTIVE,222.10,376.01,59.970,1461774603,"201051344000579","219011344069620",29.68,25.30,0,340.85,433.12,252.4,241.7,1.171,388535.6,388535.6,8534,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774615,438619.00
04/27/2016 12:30,2,8.400,ACTIVE,218.48,369.40,59.991,1461774603,"201051344000890","219011344069620",29.08,25.00,0,333.63,425.91,247.4,236.9,1.109,385313.2,385313.2,32955,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774615,438620.00
04/27/2016 12:30,2,8.309,ACTIVE,219.39,373.01,59.991,1461774603,"201051344000438","219011344069620",29.62,26.30,0,336.64,428.01,249.0,238.4,1.145,387468.7,387468.7,32960,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774616,438621.00
04/27/2016 12:30,2,8.250,ACTIVE,218.71,370.00,60.034,1461774603,"201051344000417","219011344069620",29.20,26.50,0,336.04,425.61,243.8,233.3,1.145,380526.5,380526.5,33113,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774617,438622.00
04/27/2016 12:30,2,7.943,ACTIVE,215.32,371.51,59.981,1461774603,"274151322000083","219011344069620",28.61,41.50,0,334.24,402.77,230.1,220.1,0.915,652200.5,652200.5,21943,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774618,438623.00
04/27/2016 12:30,2,8.400,ACTIVE,216.45,387.74,59.991,1461774603,"274151322000076","219011344069620",29.14,41.30,0,334.54,406.67,247.8,237.2,0.981,693953.5,693953.5,21938,0,0,0,L,1151911521,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774619,438624.00
04/27/2016 12:30,2,8.455,ACTIVE,220.52,375.41,59.996,1461774603,"201051344000868","219011344069620",28.78,27.00,0,339.34,426.81,246.4,235.9,1.109,373994.9,373994.9,28192,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774620,438625.00
04/27/2016 12:30,2,8.377,ACTIVE,215.54,386.23,59.970,1461774603,"274151322000095","219011344069620",28.92,40.60,0,333.63,406.07,245.3,234.9,0.915,686888.9,686888.9,21842,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774621,438626.00
04/27/2016 12:30,2,8.471,ACTIVE,222.10,375.71,59.991,1461774603,"201051344000988","219011344069620",28.80,26.80,0,339.95,431.92,247.1,236.5,1.127,371342.4,371342.4,28482,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774622,438627.00
04/27/2016 12:30,2,8.381,ACTIVE,219.39,371.21,59.986,1461774603,"201051344001025","219011344069620",29.20,28.50,0,341.45,427.71,247.8,237.2,1.109,385033.4,385033.4,33000,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774623,438628.00
04/27/2016 12:30,2,8.346,ACTIVE,221.87,375.41,59.991,1461774603,"201051344000458","219011344069620",29.50,29.00,0,341.45,431.32,249.1,238.5,1.167,381988.9,381988.9,28405,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774624,438629.00
04/27/2016 12:30,2,8.533,ACTIVE,222.55,376.92,59.991,1461774603,"201051344000853","219011344069620",28.69,26.30,0,345.96,431.62,247.9,237.3,1.136,380445.6,380445.6,27999,0,0,0,L,1122011218,0,126.75,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774625,438630.00
04/27/2016 12:30,2,8.406,ACTIVE,218.26,371.81,59.991,1461774603,"201051344000685","219011344069620",29.58,24.00,0,334.24,425.61,251.8,241.2,1.189,386983.0,386983.0,32830,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774626,438631.00
04/27/2016 12:30,2,8.404,ACTIVE,219.84,373.91,59.975,1461774603,"201051344000917","219011344069620",29.12,28.50,0,340.55,426.21,247.7,237.2,1.145,384010.8,384010.8,32835,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774627,438632.00
04/27/2016 12:30,2,8.336,ACTIVE,218.48,369.70,59.975,1461774603,"201051344001145","219011344069620",29.68,24.00,0,334.84,427.11,250.6,239.9,1.145,389181.5,389181.5,32692,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774627,438633.00
04/27/2016 12:30,2,8.342,ACTIVE,220.29,374.81,59.996,1461774603,"201051344000651","219011344069620",29.32,29.50,0,340.25,426.51,247.7,237.1,1.114,381215.1,381215.1,33057,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774628,438634.00
04/27/2016 12:30,2,7.936,ACTIVE,215.54,373.91,59.986,1461774603,"274151322000088","219011344069620",26.68,36.50,0,335.14,398.86,214.4,205.0,0.809,631342.3,631342.3,21621,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774629,438635.00
04/27/2016 12:30,2,5.229,ACTIVE,216.67,454.76,59.981,1461774603,"274151322000068","219011344069620",40.22,36.80,0,405.17,476.71,213.5,204.2,0.813,528363.9,528363.9,23028,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774630,438636.00
04/27/2016 12:30,2,8.328,ACTIVE,219.84,371.51,59.986,1461774603,"201051344001135","219011344069620",29.20,28.80,0,341.15,427.41,246.3,235.8,1.109,377508.1,377508.1,33009,0,0,0,L,1122011218,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774631,438637.00
04/27/2016 12:30,2,8.428,ACTIVE,219.61,374.21,59.981,1461774603,"201051344000594","219011344069620",29.80,26.80,0,339.04,429.22,254.1,243.3,1.149,385313.2,385313.2,28443,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774632,438638.00
04/27/2016 12:30,2,8.391,ACTIVE,220.06,373.91,59.991,1461774603,"201051344001203","219011344069620",29.14,29.00,0,340.25,428.61,247.6,237.1,1.127,384138.3,384138.3,33010,0,0,0,L,1122011218,0,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774633,438639.00
04/27/2016 12:30,2,7.959,ACTIVE,216.00,357.38,59.975,1461774603,"274151322000054","219011344069620",26.82,39.00,0,334.54,399.76,216.1,206.7,0.818,645173.8,645173.8,21648,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774634,438640.00
04/27/2016 12:30,2,8.480,ACTIVE,220.74,372.11,59.965,1461774603,"201051344000867","219011344069620",28.82,29.00,0,339.34,426.81,247.4,236.9,1.083,373324.5,373324.5,28449,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774635,438641.00
04/27/2016 12:30,2,8.238,ACTIVE,219.84,371.51,59.981,1461774603,"201051344001093","219011344069620",29.60,27.00,0,340.55,426.51,246.9,236.4,1.100,382991.2,382991.2,32883,0,0,0,L,1122011218,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774636,438642.00
04/27/2016 12:30,2,8.572,ACTIVE,221.42,378.72,59.981,1461774603,"201051344000900","219011344069620",28.86,28.30,0,339.95,431.62,250.6,239.9,1.100,388707.3,388707.3,27831,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774636,438643.00
04/27/2016 12:30,2,8.361,ACTIVE,221.42,375.11,59.981,1461774603,"201051344000648","219011344069620",29.32,28.30,0,340.25,431.32,248.2,237.6,1.123,381232.5,381232.5,28139,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774637,438644.00
04/27/2016 12:30,2,8.467,ACTIVE,221.87,376.92,59.981,1461774603,"201051344000569","219011344069620",28.67,27.50,0,339.65,430.72,245.7,235.2,1.114,389995.9,389995.9,27767,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774638,438645.00
04/27/2016 12:30,2,8.365,ACTIVE,222.10,376.62,59.981,1461774603,"201051344000983","219011344069620",28.88,28.30,0,339.34,431.32,244.8,234.3,1.153,381592.0,381592.0,28236,0,0,0,L,1122011218,0,126.30,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774639,438646.00
04/27/2016 12:30,2,8.387,ACTIVE,222.10,376.01,59.991,1461774603,"201051344001158","219011344069620",28.71,26.00,0,341.15,431.62,243.8,233.4,1.127,376296.4,376296.4,28500,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774640,438647.00
04/27/2016 12:30,2,8.215,ACTIVE,221.87,376.31,59.981,1461774603,"201051344000576","219011344069620",29.08,28.00,0,340.25,431.62,242.1,231.7,1.096,383129.4,383129.4,27913,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774641,438648.00
04/27/2016 12:30,2,7.744,ACTIVE,216.00,378.72,59.970,1461774603,"274151322000087","219011344069620",26.78,43.60,0,332.13,399.16,209.7,200.5,0.782,619239.8,619239.8,21726,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461774642,438649.00
04/27/2016 12:45,2,8.322,ACTIVE,220.97,376.31,59.965,1461775503,"201051344000645","219011344069620",28.88,31.80,0,339.95,429.52,243.1,232.7,1.096,382786.9,382786.9,28055,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775504,438650.00
04/27/2016 12:45,2,7.746,ACTIVE,215.09,358.58,59.959,1461775503,"274151322000085","219011344069620",26.40,39.30,0,335.44,398.86,206.8,197.7,0.795,647803.6,647803.6,21662,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775505,438651.00
04/27/2016 12:45,2,8.350,ACTIVE,219.84,373.61,59.938,1461775503,"201051344000633","219011344069620",28.67,29.30,0,338.44,427.71,242.3,232.0,1.136,373701.9,373701.9,28519,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775506,438652.00
04/27/2016 12:45,2,8.326,ACTIVE,221.19,376.31,59.959,1461775503,"201051344000469","219011344069620",28.57,25.00,0,339.04,431.32,240.8,230.5,1.100,374977.2,374977.2,28463,0,0,0,L,1122011218,0,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775507,438653.00
04/27/2016 12:45,2,8.230,ACTIVE,218.26,373.61,59.959,1461775503,"201051344000646","219011344069620",28.94,27.00,0,333.03,427.11,241.1,230.8,1.123,379154.4,379154.4,33022,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775508,438654.00
04/27/2016 12:45,2,7.842,ACTIVE,215.09,352.57,59.965,1461775503,"274151322000052","219011344069620",28.39,40.40,0,333.63,403.67,225.6,215.8,0.857,658127.1,658127.1,21880,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775509,438655.00
04/27/2016 12:45,2,8.381,ACTIVE,219.61,369.70,59.933,1461775503,"201051344000585","219011344069620",28.77,27.80,0,340.85,426.81,244.2,233.7,1.123,385192.5,385192.5,33023,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775510,438656.00
04/27/2016 12:45,2,8.268,ACTIVE,217.58,369.10,59.965,1461775503,"201051344001230","219011344069620",28.98,24.80,0,333.63,422.60,242.6,232.2,1.096,382903.8,382903.8,32819,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775511,438657.00
04/27/2016 12:45,2,8.303,ACTIVE,219.39,371.51,59.959,1461775503,"201051344000582","219011344069620",28.71,29.50,0,336.04,428.61,241.1,230.8,1.083,376477.9,376477.9,32993,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775512,438658.00
04/27/2016 12:45,2,8.322,ACTIVE,218.26,370.00,59.965,1461775503,"201051344000955","219011344069620",28.92,27.80,0,334.24,425.31,243.7,233.3,1.145,388224.5,388224.5,32933,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775512,438659.00
04/27/2016 12:45,2,5.385,ACTIVE,215.09,427.11,59.949,1461775503,"274151322000094","219011344069620",38.55,38.20,0,403.07,473.70,209.4,200.2,0.826,528647.4,528647.4,22821,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775513,438660.00
04/27/2016 12:45,2,8.365,ACTIVE,221.42,376.62,59.933,1461775503,"201051344000579","219011344069620",29.22,26.00,0,339.95,433.12,247.6,237.0,1.145,388596.0,388596.0,8535,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775514,438661.00
04/27/2016 12:45,2,8.332,ACTIVE,217.80,370.30,59.928,1461775503,"201051344000890","219011344069620",28.94,24.80,0,333.63,423.50,244.2,233.8,1.092,385372.6,385372.6,32956,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775515,438662.00
04/27/2016 12:45,2,8.264,ACTIVE,218.93,371.21,59.965,1461775503,"201051344000438","219011344069620",29.04,26.50,0,333.93,427.41,242.8,232.5,1.114,387528.3,387528.3,32961,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775516,438663.00
04/27/2016 12:45,2,8.186,ACTIVE,218.26,371.51,59.938,1461775503,"201051344000417","219011344069620",28.92,26.80,0,333.63,425.01,239.9,229.6,1.131,380584.9,380584.9,33114,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775517,438664.00
04/27/2016 12:45,2,7.875,ACTIVE,214.41,363.39,59.954,1461775503,"274151322000083","219011344069620",28.17,42.50,0,334.54,403.07,224.6,214.8,0.902,652255.4,652255.4,21944,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775518,438665.00
04/27/2016 12:45,2,8.293,ACTIVE,215.77,377.52,59.938,1461775503,"274151322000076","219011344069620",28.94,42.30,0,333.63,406.37,242.8,232.5,0.963,694012.7,694012.7,21939,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775519,438666.00
04/27/2016 12:45,2,8.482,ACTIVE,219.61,372.41,59.970,1461775503,"201051344000868","219011344069620",28.21,27.30,0,339.34,428.01,242.2,231.9,1.105,374053.9,374053.9,28193,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775520,438667.00
