ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 12:45,2,8.281,ACTIVE,214.64,367.00,59.954,1461775503,"274151322000095","219011344069620",28.75,41.50,0,333.93,406.97,241.2,230.9,0.928,686947.6,686947.6,21843,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775521,438668.00
04/27/2016 12:45,2,8.363,ACTIVE,221.19,375.11,59.991,1461775503,"201051344000988","219011344069620",28.63,27.30,0,338.14,431.92,242.3,232.0,1.100,371401.4,371401.4,28483,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775521,438669.00
04/27/2016 12:45,2,8.486,ACTIVE,219.39,371.81,59.975,1461775503,"201051344001025","219011344069620",28.45,29.80,0,335.14,426.81,244.3,233.9,1.100,385092.6,385092.6,33001,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775523,438670.00
04/27/2016 12:45,2,8.312,ACTIVE,221.19,371.21,59.959,1461775503,"201051344000458","219011344069620",29.18,30.80,0,339.65,431.02,245.6,235.1,1.149,382048.4,382048.4,28406,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775524,438671.00
04/27/2016 12:45,2,8.406,ACTIVE,221.64,376.01,59.954,1461775503,"201051344000853","219011344069620",28.73,27.50,0,340.25,431.62,244.6,234.1,1.131,380504.8,380504.8,28000,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775525,438672.00
04/27/2016 12:45,2,8.352,ACTIVE,217.80,369.70,59.965,1461775503,"201051344000685","219011344069620",29.16,23.80,0,333.93,422.60,246.6,236.1,1.167,387043.0,387043.0,32831,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775526,438673.00
04/27/2016 12:45,2,8.199,ACTIVE,219.16,371.81,59.965,1461775503,"201051344000917","219011344069620",29.12,29.80,0,335.74,426.51,241.7,231.3,1.127,384069.7,384069.7,32836,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775527,438674.00
04/27/2016 12:45,2,8.223,ACTIVE,217.80,367.90,59.970,1461775503,"201051344001145","219011344069620",29.50,25.00,0,333.33,427.11,245.4,235.0,1.127,389241.3,389241.3,32693,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775528,438675.00
04/27/2016 12:45,2,8.357,ACTIVE,219.61,373.31,59.975,1461775503,"201051344000651","219011344069620",28.77,31.30,0,339.95,427.41,243.3,232.9,1.083,381274.3,381274.3,33058,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775529,438676.00
04/27/2016 12:45,2,7.896,ACTIVE,214.87,384.73,59.944,1461775503,"274151322000088","219011344069620",26.40,38.40,0,335.14,399.76,210.9,201.7,0.795,631393.5,631393.5,21622,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775530,438677.00
04/27/2016 12:45,2,5.295,ACTIVE,216.00,445.45,59.959,1461775503,"274151322000068","219011344069620",39.38,38.60,0,395.85,471.90,210.8,201.6,0.795,528415.0,528415.0,23029,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775530,438678.00
04/27/2016 12:45,2,8.344,ACTIVE,219.16,371.21,59.986,1461775503,"201051344001135","219011344069620",28.92,29.00,0,334.24,427.11,244.2,233.7,1.118,377567.1,377567.1,33010,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775531,438679.00
04/27/2016 12:45,2,8.512,ACTIVE,218.93,374.81,59.975,1461775503,"201051344000594","219011344069620",29.14,27.50,0,335.14,429.22,251.1,240.4,1.136,385373.8,385373.8,28444,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775532,438680.00
04/27/2016 12:45,2,8.383,ACTIVE,219.61,373.91,59.970,1461775503,"201051344001203","219011344069620",28.92,29.50,0,337.24,427.71,245.3,234.9,1.127,384197.5,384197.5,33011,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775533,438681.00
04/27/2016 12:45,2,7.928,ACTIVE,215.09,360.69,59.970,1461775503,"274151322000054","219011344069620",26.76,40.20,0,335.14,400.66,214.8,205.4,0.831,645225.3,645225.3,21649,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775534,438682.00
04/27/2016 12:45,2,8.504,ACTIVE,219.84,371.21,59.965,1461775503,"201051344000867","219011344069620",28.39,30.50,0,340.25,427.71,244.4,234.0,1.118,373383.4,373383.4,28450,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775535,438683.00
04/27/2016 12:45,2,8.355,ACTIVE,219.61,373.61,59.970,1461775503,"201051344001093","219011344069620",28.75,28.00,0,336.94,427.41,243.2,232.8,1.074,383049.9,383049.9,32884,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775536,438684.00
04/27/2016 12:45,2,8.439,ACTIVE,220.52,376.01,59.981,1461775503,"201051344000900","219011344069620",29.04,28.30,0,339.04,431.02,248.3,237.7,1.131,388767.0,388767.0,27832,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775537,438685.00
04/27/2016 12:45,2,8.270,ACTIVE,220.52,370.00,59.975,1461775503,"201051344000648","219011344069620",29.34,29.00,0,339.65,428.91,245.7,235.2,1.105,381291.7,381291.7,28140,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775538,438686.00
04/27/2016 12:45,2,8.490,ACTIVE,220.97,375.41,59.970,1461775503,"201051344000569","219011344069620",28.53,28.30,0,338.74,430.12,245.0,234.5,1.123,390054.8,390054.8,27768,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775539,438687.00
04/27/2016 12:45,2,8.459,ACTIVE,221.64,374.21,59.975,1461775503,"201051344000983","219011344069620",28.75,28.50,0,337.54,430.12,246.3,235.8,1.136,381651.0,381651.0,28237,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775540,438688.00
04/27/2016 12:45,2,8.475,ACTIVE,221.42,374.21,59.954,1461775503,"201051344001158","219011344069620",28.63,27.00,0,339.95,431.92,245.4,235.0,1.127,376355.4,376355.4,28501,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775540,438689.00
04/27/2016 12:45,2,8.359,ACTIVE,221.42,376.62,59.970,1461775503,"201051344000576","219011344069620",29.10,29.00,0,339.95,431.62,246.2,235.7,1.118,383188.3,383188.3,27914,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775541,438690.00
04/27/2016 12:45,2,7.990,ACTIVE,215.32,357.08,59.981,1461775503,"274151322000087","219011344069620",26.28,45.00,0,332.13,401.56,212.4,203.1,0.804,619290.5,619290.5,21727,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461775542,438691.00
04/27/2016 13:00,2,8.660,ACTIVE,221.64,377.52,59.959,1461776403,"201051344000645","219011344069620",28.57,32.00,0,339.34,431.62,250.5,239.8,1.114,382846.8,382846.8,28056,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776404,438692.00
04/27/2016 13:00,2,8.111,ACTIVE,216.00,364.89,59.965,1461776403,"274151322000085","219011344069620",25.86,40.60,0,335.14,398.86,212.3,203.0,0.813,647854.2,647854.2,21663,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776405,438693.00
04/27/2016 13:00,2,8.648,ACTIVE,220.74,374.51,59.959,1461776403,"201051344000633","219011344069620",28.82,30.50,0,338.14,428.31,252.3,241.6,1.158,373761.9,373761.9,28520,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776406,438694.00
04/27/2016 13:00,2,8.617,ACTIVE,222.32,378.42,59.959,1461776403,"201051344000469","219011344069620",28.67,26.30,0,338.44,432.22,250.1,239.5,1.145,375036.8,375036.8,28464,0,0,0,L,1122011218,0,125.62,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776407,438695.00
04/27/2016 13:00,2,8.545,ACTIVE,218.93,371.51,60.002,1461776403,"201051344000646","219011344069620",28.90,26.80,0,333.03,428.61,250.0,239.4,1.149,379213.8,379213.8,33023,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776408,438696.00
04/27/2016 13:00,2,8.146,ACTIVE,215.77,378.12,59.991,1461776403,"274151322000052","219011344069620",28.55,42.00,0,333.63,403.97,235.2,225.1,0.915,658182.7,658182.7,21881,0,0,0,L,1151911521,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776409,438697.00
04/27/2016 13:00,2,8.621,ACTIVE,220.29,373.31,59.981,1461776403,"201051344000585","219011344069620",28.77,27.80,0,339.34,427.11,251.2,240.5,1.153,385252.3,385252.3,33024,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776410,438698.00
04/27/2016 13:00,2,8.582,ACTIVE,218.48,370.30,59.991,1461776403,"201051344001230","219011344069620",28.78,25.50,0,333.33,426.81,250.0,239.4,1.140,382963.3,382963.3,32820,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776411,438699.00
04/27/2016 13:00,2,8.381,ACTIVE,220.29,374.51,59.986,1461776403,"201051344000582","219011344069620",29.24,30.00,0,339.65,429.22,248.0,237.4,1.105,376537.0,376537.0,32994,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776412,438700.00
04/27/2016 13:00,2,8.480,ACTIVE,218.93,373.01,59.959,1461776403,"201051344000955","219011344069620",29.28,29.50,0,334.84,427.11,251.3,240.7,1.171,388284.2,388284.2,32934,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776412,438701.00
04/27/2016 13:00,2,5.496,ACTIVE,215.54,425.31,59.959,1461776403,"274151322000094","219011344069620",38.82,39.50,0,397.35,472.20,216.3,206.9,0.857,528699.0,528699.0,22822,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776413,438702.00
04/27/2016 13:00,2,8.246,ACTIVE,222.32,377.52,59.975,1461776403,"201051344000579","219011344069620",30.43,26.80,0,340.25,433.42,253.8,243.0,1.180,388656.6,388656.6,8536,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776414,438703.00
04/27/2016 13:00,2,8.570,ACTIVE,218.71,370.90,59.970,1461776403,"201051344000890","219011344069620",28.88,25.80,0,333.63,426.81,250.6,240.0,1.136,385432.6,385432.6,32957,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776415,438704.00
04/27/2016 13:00,2,8.535,ACTIVE,219.39,370.90,59.975,1461776403,"201051344000438","219011344069620",29.06,27.00,0,336.34,428.91,251.4,240.7,1.127,387588.2,387588.2,32962,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776416,438705.00
04/27/2016 13:00,2,8.424,ACTIVE,219.16,372.41,59.928,1461776403,"201051344000417","219011344069620",28.82,27.50,0,334.24,426.81,245.8,235.4,1.149,380643.9,380643.9,33115,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776417,438706.00
04/27/2016 13:00,2,8.076,ACTIVE,215.32,379.32,59.970,1461776403,"274151322000083","219011344069620",28.35,43.20,0,334.24,403.37,231.5,221.5,0.906,652310.5,652310.5,21945,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776418,438707.00
04/27/2016 13:00,2,8.586,ACTIVE,216.67,369.70,59.975,1461776403,"274151322000076","219011344069620",28.73,43.40,0,333.63,406.97,249.5,238.9,0.981,694072.3,694072.3,21940,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776419,438708.00
04/27/2016 13:00,2,8.695,ACTIVE,220.29,374.81,59.991,1461776403,"201051344000868","219011344069620",28.25,28.30,0,339.65,428.31,248.6,238.0,1.114,374113.4,374113.4,28194,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776420,438709.00
04/27/2016 13:00,2,8.447,ACTIVE,215.54,365.49,59.975,1461776403,"274151322000095","219011344069620",29.00,42.80,0,333.93,406.97,248.1,237.5,0.937,687006.9,687006.9,21844,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776421,438710.00
04/27/2016 13:00,2,8.697,ACTIVE,222.10,376.31,59.981,1461776403,"201051344000988","219011344069620",28.39,28.00,0,339.04,433.12,249.8,239.1,1.140,371461.0,371461.0,28484,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776422,438711.00
04/27/2016 13:00,2,8.615,ACTIVE,219.84,371.21,59.975,1461776403,"201051344001025","219011344069620",28.71,30.00,0,341.15,428.91,250.4,239.7,1.114,385152.4,385152.4,33002,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776423,438712.00
04/27/2016 13:00,2,8.553,ACTIVE,222.10,376.62,59.986,1461776403,"201051344000458","219011344069620",29.18,31.50,0,340.85,432.22,252.7,242.0,1.180,382108.6,382108.6,28407,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776423,438713.00
04/27/2016 13:00,2,8.641,ACTIVE,222.55,379.02,59.986,1461776403,"201051344000853","219011344069620",28.61,28.00,0,340.85,433.12,250.4,239.8,1.158,380564.7,380564.7,28001,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776424,438714.00
04/27/2016 13:00,2,8.646,ACTIVE,218.48,373.01,59.975,1461776403,"201051344000685","219011344069620",29.00,24.80,0,333.93,427.41,254.1,243.3,1.202,387103.4,387103.4,32832,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776425,438715.00
04/27/2016 13:00,2,8.533,ACTIVE,220.06,371.81,60.002,1461776403,"201051344000917","219011344069620",28.92,31.00,0,340.55,427.41,249.9,239.3,1.158,384129.1,384129.1,32837,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776426,438716.00
04/27/2016 13:00,2,8.430,ACTIVE,218.71,371.81,60.012,1461776403,"201051344001145","219011344069620",29.66,26.30,0,334.54,428.01,253.1,242.3,1.158,389301.6,389301.6,32694,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776427,438717.00
04/27/2016 13:00,2,8.633,ACTIVE,220.52,374.81,59.996,1461776403,"201051344000651","219011344069620",28.65,31.80,0,339.04,428.01,250.5,239.9,1.127,381334.0,381334.0,33059,0,0,0,L,1122011218,0,126.30,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776428,438718.00
04/27/2016 13:00,2,8.119,ACTIVE,215.77,373.61,59.986,1461776403,"274151322000088","219011344069620",26.28,38.80,0,334.54,399.46,215.9,206.5,0.804,631445.0,631445.0,21623,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776429,438719.00
04/27/2016 13:00,2,5.389,ACTIVE,216.90,451.76,59.986,1461776403,"274151322000068","219011344069620",39.82,39.50,0,397.66,470.99,217.7,208.2,0.835,528466.6,528466.6,23030,0,0,0,L,1151911521,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776430,438720.00
04/27/2016 13:00,2,8.549,ACTIVE,219.84,372.71,59.996,1461776403,"201051344001135","219011344069620",28.88,30.50,0,337.24,428.01,250.0,239.4,1.131,377626.6,377626.6,33011,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776431,438721.00
04/27/2016 13:00,2,8.141,ACTIVE,219.61,373.01,59.996,1461776403,"201051344000594","219011344069620",30.87,28.50,0,338.14,429.22,254.3,243.5,1.162,385434.5,385434.5,28445,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776432,438722.00
04/27/2016 13:00,2,8.582,ACTIVE,220.06,374.81,59.933,1461776403,"201051344001203","219011344069620",28.92,30.30,0,337.54,428.61,251.2,240.5,1.153,384257.2,384257.2,33012,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776432,438723.00
04/27/2016 13:00,2,8.160,ACTIVE,216.00,373.31,59.975,1461776403,"274151322000054","219011344069620",26.42,42.00,0,334.84,400.66,218.3,208.8,0.826,645277.4,645277.4,21650,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776433,438724.00
04/27/2016 13:00,2,8.598,ACTIVE,220.97,375.71,59.991,1461776403,"201051344000867","219011344069620",28.82,32.20,0,339.04,427.71,250.8,240.2,1.131,373443.0,373443.0,28451,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776434,438725.00
04/27/2016 13:00,2,8.496,ACTIVE,220.06,373.31,59.959,1461776403,"201051344001093","219011344069620",28.96,28.30,0,340.55,427.41,249.0,238.4,1.114,383109.0,383109.0,32885,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776435,438726.00
04/27/2016 13:00,2,8.695,ACTIVE,221.64,376.01,59.986,1461776403,"201051344000900","219011344069620",28.78,29.80,0,337.84,432.22,253.4,242.7,1.118,388827.3,388827.3,27833,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776436,438727.00
04/27/2016 13:00,2,8.607,ACTIVE,221.42,375.71,60.012,1461776403,"201051344000648","219011344069620",28.86,30.30,0,338.44,430.72,251.5,240.8,1.136,381351.4,381351.4,28141,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776437,438728.00
04/27/2016 13:00,2,8.680,ACTIVE,222.10,374.81,59.996,1461776403,"201051344000569","219011344069620",28.43,29.00,0,339.04,431.92,249.8,239.1,1.140,390114.3,390114.3,27769,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776438,438729.00
04/27/2016 13:00,2,8.555,ACTIVE,222.10,376.62,59.991,1461776403,"201051344000983","219011344069620",28.96,30.30,0,339.04,431.62,250.7,240.0,1.145,381710.6,381710.6,28238,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776439,438730.00
04/27/2016 13:00,2,8.691,ACTIVE,222.55,378.12,59.996,1461776403,"201051344001158","219011344069620",28.63,28.30,0,339.65,432.22,252.0,241.3,1.149,376414.9,376414.9,28502,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776440,438731.00
04/27/2016 13:00,2,8.523,ACTIVE,222.10,377.52,60.002,1461776403,"201051344000576","219011344069620",28.94,29.50,0,339.65,432.52,249.8,239.1,1.123,383247.8,383247.8,27915,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776441,438732.00
04/27/2016 13:00,2,8.014,ACTIVE,216.00,379.02,60.012,1461776403,"274151322000087","219011344069620",26.58,47.30,0,331.23,401.56,215.3,205.9,0.822,619341.7,619341.7,21728,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461776442,438733.00
04/27/2016 13:15,2,8.730,ACTIVE,221.42,376.01,59.965,1461777303,"201051344000645","219011344069620",28.78,32.60,0,339.95,431.62,254.4,243.6,1.127,382907.3,382907.3,28057,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777304,438734.00
04/27/2016 13:15,2,8.227,ACTIVE,215.54,363.69,59.959,1461777303,"274151322000085","219011344069620",25.82,41.30,0,335.44,399.16,214.8,205.4,0.822,647905.4,647905.4,21664,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777305,438735.00
04/27/2016 13:15,2,8.695,ACTIVE,220.29,377.52,59.954,1461777303,"201051344000633","219011344069620",28.86,30.30,0,338.14,428.01,254.2,243.4,1.189,373822.6,373822.6,28521,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777306,438736.00
04/27/2016 13:15,2,8.686,ACTIVE,221.87,379.02,59.975,1461777303,"201051344000469","219011344069620",28.71,26.50,0,339.95,433.42,252.4,241.7,1.167,375097.1,375097.1,28465,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777307,438737.00
04/27/2016 13:15,2,8.723,ACTIVE,218.71,372.11,59.986,1461777303,"201051344000646","219011344069620",28.51,28.50,0,333.63,429.52,251.7,241.0,1.158,379274.1,379274.1,33024,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777308,438738.00
04/27/2016 13:15,2,8.303,ACTIVE,215.32,354.07,59.970,1461777303,"274151322000052","219011344069620",28.03,43.20,0,333.63,404.27,235.7,225.6,0.897,658239.4,658239.4,21882,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777309,438739.00
04/27/2016 13:15,2,8.814,ACTIVE,220.29,376.31,59.981,1461777303,"201051344000585","219011344069620",28.43,28.80,0,339.65,427.71,253.8,243.1,1.176,385312.9,385312.9,33025,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777310,438740.00
04/27/2016 13:15,2,8.689,ACTIVE,218.26,370.30,59.970,1461777303,"201051344001230","219011344069620",28.61,26.30,0,332.73,426.51,251.7,241.0,1.140,383023.7,383023.7,32821,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777311,438741.00
04/27/2016 13:15,2,8.623,ACTIVE,220.29,370.90,59.949,1461777303,"201051344000582","219011344069620",28.65,31.50,0,338.74,429.82,250.0,239.4,1.127,376597.0,376597.0,32995,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777312,438742.00
04/27/2016 13:15,2,8.619,ACTIVE,218.93,372.71,59.981,1461777303,"201051344000955","219011344069620",28.86,29.30,0,334.84,427.71,251.9,241.2,1.176,388344.9,388344.9,32935,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777313,438743.00
04/27/2016 13:15,2,5.604,ACTIVE,215.54,419.60,59.975,1461777303,"274151322000094","219011344069620",38.76,40.00,0,395.55,474.60,220.3,210.7,0.862,528751.3,528751.3,22823,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777313,438744.00
04/27/2016 13:15,2,8.410,ACTIVE,222.10,377.82,59.970,1461777303,"201051344000579","219011344069620",29.92,26.80,0,340.25,433.12,254.8,244.0,1.198,388717.5,388717.5,8537,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777314,438745.00
04/27/2016 13:15,2,8.756,ACTIVE,218.48,372.71,59.970,1461777303,"201051344000890","219011344069620",28.53,25.50,0,333.93,428.01,253.0,242.3,1.136,385493.2,385493.2,32958,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777315,438746.00
04/27/2016 13:15,2,8.555,ACTIVE,219.39,373.31,59.975,1461777303,"201051344000438","219011344069620",29.12,27.00,0,335.74,429.82,252.1,241.4,1.167,387649.0,387649.0,32963,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777316,438747.00
04/27/2016 13:15,2,8.504,ACTIVE,218.93,372.41,60.007,1461777303,"201051344000417","219011344069620",28.84,28.00,0,333.93,428.01,248.3,237.7,1.162,380703.5,380703.5,33116,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777317,438748.00
04/27/2016 13:15,2,8.238,ACTIVE,214.87,357.08,59.965,1461777303,"274151322000083","219011344069620",28.03,44.50,0,334.24,403.97,233.8,223.7,0.937,652366.7,652366.7,21946,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777318,438749.00
04/27/2016 13:15,2,8.734,ACTIVE,216.22,391.34,59.959,1461777303,"274151322000076","219011344069620",28.49,43.80,0,334.24,407.57,251.8,241.1,0.990,694132.8,694132.8,21941,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777319,438750.00
04/27/2016 13:15,2,8.801,ACTIVE,220.06,373.91,59.965,1461777303,"201051344000868","219011344069620",28.33,29.00,0,338.74,429.52,252.2,241.5,1.158,374173.7,374173.7,28195,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777320,438751.00
04/27/2016 13:15,2,8.658,ACTIVE,215.32,382.93,59.991,1461777303,"274151322000095","219011344069620",28.59,43.60,0,333.33,407.87,250.2,239.6,0.950,687067.0,687067.0,21845,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777321,438752.00
04/27/2016 13:15,2,8.863,ACTIVE,222.10,378.42,59.959,1461777303,"201051344000988","219011344069620",28.15,29.50,0,340.85,433.12,252.4,241.7,1.123,371521.4,371521.4,28485,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777322,438753.00
04/27/2016 13:15,2,8.764,ACTIVE,219.84,372.41,59.970,1461777303,"201051344001025","219011344069620",28.53,30.80,0,340.55,428.91,252.9,242.2,1.123,385212.9,385212.9,33003,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777323,438754.00
04/27/2016 13:15,2,8.586,ACTIVE,221.87,376.01,59.949,1461777303,"201051344000458","219011344069620",29.26,31.50,0,340.55,432.82,254.2,243.5,1.184,382169.4,382169.4,28408,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777324,438755.00
04/27/2016 13:15,2,8.713,ACTIVE,222.32,379.62,59.938,1461777303,"201051344000853","219011344069620",28.82,29.30,0,345.66,433.72,254.2,243.4,1.167,380625.2,380625.2,28002,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777325,438756.00
04/27/2016 13:15,2,8.463,ACTIVE,218.48,370.90,59.975,1461777303,"201051344000685","219011344069620",29.68,25.00,0,333.93,427.11,254.2,243.4,1.202,387164.2,387164.2,32833,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777325,438757.00
04/27/2016 13:15,2,8.740,ACTIVE,220.06,374.51,59.981,1461777303,"201051344000917","219011344069620",28.43,31.30,0,339.04,429.22,251.6,240.9,1.153,384189.4,384189.4,32838,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777326,438758.00
04/27/2016 13:15,2,8.484,ACTIVE,218.48,370.00,59.975,1461777303,"201051344001145","219011344069620",29.64,26.50,0,333.63,428.31,254.6,243.8,1.162,389362.4,389362.4,32695,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777327,438759.00
04/27/2016 13:15,2,8.875,ACTIVE,220.29,374.51,59.975,1461777303,"201051344000651","219011344069620",28.05,33.00,0,339.34,428.31,252.0,241.3,1.123,381394.5,381394.5,33060,0,0,0,L,1122011218,0,126.30,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777328,438760.00
04/27/2016 13:15,2,8.252,ACTIVE,215.32,365.49,59.970,1461777303,"274151322000088","219011344069620",26.10,39.50,0,335.44,400.06,218.0,208.5,0.822,631497.1,631497.1,21624,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777329,438761.00
04/27/2016 13:15,2,5.646,ACTIVE,216.67,419.00,59.944,1461777303,"274151322000068","219011344069620",38.47,40.40,0,397.96,471.90,219.2,209.6,0.835,528519.0,528519.0,23031,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777330,438762.00
04/27/2016 13:15,2,8.672,ACTIVE,220.06,373.31,59.944,1461777303,"201051344001135","219011344069620",28.59,31.00,0,336.64,429.22,251.0,240.3,1.149,377686.8,377686.8,33012,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777331,438763.00
04/27/2016 13:15,2,8.312,ACTIVE,219.61,373.61,59.933,1461777303,"201051344000594","219011344069620",30.22,28.50,0,338.74,428.91,254.1,243.3,1.153,385495.3,385495.3,28446,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777332,438764.00
04/27/2016 13:15,2,8.650,ACTIVE,220.06,374.81,59.959,1461777303,"201051344001203","219011344069620",28.80,31.00,0,340.55,429.22,252.3,241.6,1.162,384317.7,384317.7,33013,0,0,0,L,1122011218,0,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777333,438765.00
04/27/2016 13:15,2,8.197,ACTIVE,215.54,363.69,59.970,1461777303,"274151322000054","219011344069620",26.52,43.00,0,334.24,400.96,220.1,210.5,0.840,645329.9,645329.9,21651,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777334,438766.00
04/27/2016 13:15,2,8.752,ACTIVE,220.29,371.51,59.970,1461777303,"201051344000867","219011344069620",28.53,32.40,0,339.04,428.01,252.8,242.0,1.158,373503.4,373503.4,28452,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777335,438767.00
04/27/2016 13:15,2,8.633,ACTIVE,219.84,373.31,59.986,1461777303,"201051344001093","219011344069620",28.59,29.30,0,339.34,428.61,250.0,239.3,1.109,383168.9,383168.9,32886,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777336,438768.00
04/27/2016 13:15,2,8.521,ACTIVE,220.97,375.11,59.970,1461777303,"201051344000900","219011344069620",29.44,29.80,0,338.74,432.52,253.8,243.1,1.127,388888.0,388888.0,27834,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777336,438769.00
04/27/2016 13:15,2,8.650,ACTIVE,221.19,373.91,59.975,1461777303,"201051344000648","219011344069620",28.80,29.80,0,339.34,432.52,252.5,241.8,1.136,381411.9,381411.9,28142,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777337,438770.00
04/27/2016 13:15,2,8.730,ACTIVE,221.64,378.42,60.007,1461777303,"201051344000569","219011344069620",28.47,29.50,0,337.24,432.22,251.5,240.8,1.158,390174.5,390174.5,27770,0,0,0,L,1122011218,0,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777338,438771.00
04/27/2016 13:15,2,8.707,ACTIVE,221.87,377.22,59.965,1461777303,"201051344000983","219011344069620",28.61,30.30,0,339.65,432.52,252.0,241.3,1.158,381770.9,381770.9,28239,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777339,438772.00
04/27/2016 13:15,2,8.734,ACTIVE,222.10,377.52,59.954,1461777303,"201051344001158","219011344069620",28.35,28.80,0,340.85,433.42,250.6,240.0,1.149,376475.3,376475.3,28503,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777340,438773.00
04/27/2016 13:15,2,8.750,ACTIVE,221.64,376.31,59.970,1461777303,"201051344000576","219011344069620",28.37,29.80,0,339.34,433.72,251.3,240.7,1.145,383308.0,383308.0,27916,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777341,438774.00
04/27/2016 13:15,2,8.125,ACTIVE,215.54,360.99,59.959,1461777303,"274151322000087","219011344069620",26.24,49.80,0,332.73,401.26,215.7,206.3,0.818,619393.4,619393.4,21729,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461777342,438775.00
04/27/2016 13:30,2,8.725,ACTIVE,221.42,375.71,59.970,1461778204,"201051344000645","219011344069620",28.59,33.00,0,339.34,431.62,252.6,241.9,1.127,382967.6,382967.6,28058,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778205,438776.00
04/27/2016 13:30,2,8.189,ACTIVE,215.54,384.43,59.938,1461778204,"274151322000085","219011344069620",25.74,42.50,0,335.14,398.86,213.4,204.0,0.818,647956.2,647956.2,21665,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778206,438777.00
04/27/2016 13:30,2,8.684,ACTIVE,220.29,375.41,60.002,1461778204,"201051344000633","219011344069620",28.92,31.30,0,338.44,428.61,254.4,243.6,1.189,373883.1,373883.1,28522,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778207,438778.00
04/27/2016 13:30,2,8.723,ACTIVE,221.87,375.41,59.965,1461778204,"201051344000469","219011344069620",28.49,26.50,0,339.04,432.52,251.8,241.2,1.145,375157.2,375157.2,28466,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778208,438779.00
04/27/2016 13:30,2,8.631,ACTIVE,218.26,371.81,59.933,1461778204,"201051344000646","219011344069620",28.86,28.30,0,333.63,429.22,252.4,241.7,1.162,379334.2,379334.2,33025,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778209,438780.00
04/27/2016 13:30,2,8.186,ACTIVE,215.77,380.52,59.975,1461778204,"274151322000052","219011344069620",28.65,43.80,0,333.63,404.27,237.3,227.1,0.924,658295.7,658295.7,21883,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778209,438781.00
04/27/2016 13:30,2,8.760,ACTIVE,220.06,373.61,59.981,1461778204,"201051344000585","219011344069620",28.61,29.00,0,340.25,427.41,253.6,242.8,1.171,385373.3,385373.3,33026,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778210,438782.00
04/27/2016 13:30,2,8.619,ACTIVE,218.26,371.51,59.991,1461778204,"201051344001230","219011344069620",28.92,26.30,0,333.03,423.50,252.6,241.9,1.145,383083.8,383083.8,32822,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778211,438783.00
04/27/2016 13:30,2,8.586,ACTIVE,219.84,372.11,59.965,1461778204,"201051344000582","219011344069620",28.88,31.30,0,339.95,429.82,251.0,240.3,1.127,376656.7,376656.7,32996,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778212,438784.00
04/27/2016 13:30,2,8.650,ACTIVE,218.71,371.81,59.965,1461778204,"201051344000955","219011344069620",29.04,30.30,0,334.84,427.11,254.3,243.5,1.189,388405.3,388405.3,32936,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778213,438785.00
04/27/2016 13:30,2,5.559,ACTIVE,215.32,433.12,59.954,1461778204,"274151322000094","219011344069620",38.70,40.20,0,393.75,470.09,218.4,208.9,0.862,528803.4,528803.4,22824,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778214,438786.00
04/27/2016 13:30,2,8.145,ACTIVE,222.10,375.71,59.949,1461778204,"201051344000579","219011344069620",30.87,27.30,0,339.95,432.82,254.5,243.7,1.180,388778.3,388778.3,8538,0,0,0,L,1122011218,0,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778215,438787.00
04/27/2016 13:30,2,8.627,ACTIVE,218.48,371.81,59.959,1461778204,"201051344000890","219011344069620",28.88,26.50,0,334.24,427.41,252.2,241.5,1.131,385553.5,385553.5,32959,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778216,438788.00
04/27/2016 13:30,2,8.633,ACTIVE,219.39,372.71,59.959,1461778204,"201051344000438","219011344069620",29.06,28.80,0,335.74,429.52,253.8,243.1,1.180,387709.5,387709.5,32964,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778217,438789.00
04/27/2016 13:30,2,8.537,ACTIVE,218.93,370.00,59.986,1461778204,"201051344000417","219011344069620",28.77,28.30,0,333.63,426.81,248.6,238.1,1.167,380762.9,380762.9,33117,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778218,438790.00
04/27/2016 13:30,2,8.236,ACTIVE,215.32,354.67,59.991,1461778204,"274151322000083","219011344069620",28.19,45.80,0,334.24,403.67,235.1,225.0,0.902,652422.6,652422.6,21947,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778219,438791.00
04/27/2016 13:30,2,8.664,ACTIVE,216.22,380.22,59.965,1461778204,"274151322000076","219011344069620",28.80,45.00,0,334.54,406.97,252.6,241.9,0.972,694192.9,694192.9,21942,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778219,438792.00
04/27/2016 13:30,2,8.803,ACTIVE,220.06,374.21,59.991,1461778204,"201051344000868","219011344069620",28.23,29.30,0,337.54,429.22,251.5,240.8,1.140,374233.8,374233.8,28196,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778220,438793.00
04/27/2016 13:30,2,8.664,ACTIVE,215.09,359.78,59.975,1461778204,"274151322000095","219011344069620",28.59,44.80,0,332.73,407.27,250.7,240.0,0.968,687126.7,687126.7,21846,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778221,438794.00
04/27/2016 13:30,2,8.725,ACTIVE,221.87,377.22,59.965,1461778204,"201051344000988","219011344069620",28.61,28.50,0,339.34,433.12,253.0,242.3,1.140,371581.6,371581.6,28486,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778222,438795.00
04/27/2016 13:30,2,8.781,ACTIVE,219.84,371.51,59.959,1461778204,"201051344001025","219011344069620",28.51,31.00,0,341.15,428.91,253.5,242.8,1.127,385273.2,385273.2,33004,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778223,438796.00
04/27/2016 13:30,2,8.400,ACTIVE,221.87,375.11,59.938,1461778204,"201051344000458","219011344069620",29.84,32.20,0,340.55,432.22,253.7,243.0,1.180,382230.0,382230.0,28409,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778224,438797.00
04/27/2016 13:30,2,8.797,ACTIVE,222.32,377.22,59.970,1461778204,"201051344000853","219011344069620",28.41,28.30,0,346.26,433.42,253.1,242.3,1.153,380685.5,380685.5,28003,0,0,0,L,1122011218,0,126.53,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778225,438798.00
04/27/2016 13:30,2,8.354,ACTIVE,218.03,370.60,59.970,1461778204,"201051344000685","219011344069620",30.10,25.50,0,334.24,427.41,254.5,243.7,1.193,387225.0,387225.0,32834,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778226,438799.00
04/27/2016 13:30,2,8.619,ACTIVE,219.61,373.61,59.965,1461778204,"201051344000917","219011344069620",29.00,32.00,0,339.95,428.31,253.2,242.5,1.176,384249.5,384249.5,32839,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778227,438800.00
04/27/2016 13:30,2,8.285,ACTIVE,218.26,370.30,59.954,1461778204,"201051344001145","219011344069620",30.24,26.80,0,333.93,428.01,253.6,242.8,1.171,389423.1,389423.1,32696,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778228,438801.00
04/27/2016 13:30,2,8.678,ACTIVE,220.06,371.81,59.970,1461778204,"201051344000651","219011344069620",28.84,33.00,0,339.95,428.01,253.6,242.8,1.118,381454.7,381454.7,33061,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778229,438802.00
04/27/2016 13:30,2,8.131,ACTIVE,215.32,369.10,59.959,1461778204,"274151322000088","219011344069620",26.42,40.80,0,335.14,399.46,217.6,208.1,0.844,631548.9,631548.9,21625,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778229,438803.00
04/27/2016 13:30,2,5.588,ACTIVE,216.22,443.34,59.965,1461778204,"274151322000068","219011344069620",38.74,40.20,0,393.75,470.09,219.1,209.6,0.840,528571.0,528571.0,23032,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778231,438804.00
04/27/2016 13:30,2,8.664,ACTIVE,219.61,372.41,59.965,1461778204,"201051344001135","219011344069620",28.77,31.80,0,335.74,428.31,252.4,241.7,1.149,377746.8,377746.8,33013,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778232,438805.00
04/27/2016 13:30,2,8.092,ACTIVE,219.16,371.51,59.959,1461778204,"201051344000594","219011344069620",31.01,28.50,0,339.04,428.91,254.0,243.2,1.153,385556.1,385556.1,28447,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778233,438806.00
04/27/2016 13:30,2,8.809,ACTIVE,219.84,374.21,59.959,1461778204,"201051344001203","219011344069620",28.37,31.00,0,341.75,429.22,252.9,242.2,1.184,384377.9,384377.9,33014,0,0,0,L,1122011218,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778234,438807.00
04/27/2016 13:30,2,8.232,ACTIVE,215.54,355.88,59.991,1461778204,"274151322000054","219011344069620",26.30,43.40,0,333.63,400.96,219.2,209.6,0.844,645382.1,645382.1,21652,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778234,438808.00
04/27/2016 13:30,2,8.676,ACTIVE,220.29,370.30,59.965,1461778204,"201051344000867","219011344069620",28.75,33.30,0,338.14,428.61,252.5,241.8,1.145,373563.6,373563.6,28453,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778235,438809.00
