ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 13:30,2,8.537,ACTIVE,219.84,371.51,59.928,1461778204,"201051344001093","219011344069620",28.96,28.80,0,340.55,428.01,250.3,239.7,1.127,383228.5,383228.5,32887,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778236,438810.00
04/27/2016 13:30,2,8.676,ACTIVE,221.19,376.31,59.970,1461778204,"201051344000900","219011344069620",28.94,30.50,0,338.14,432.22,254.3,243.6,1.123,388948.7,388948.7,27835,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778237,438811.00
04/27/2016 13:30,2,8.602,ACTIVE,220.97,376.62,59.970,1461778204,"201051344000648","219011344069620",29.04,31.00,0,339.34,432.22,252.9,242.2,1.118,381472.2,381472.2,28143,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778238,438812.00
04/27/2016 13:30,2,8.797,ACTIVE,221.42,374.81,60.002,1461778204,"201051344000569","219011344069620",28.17,30.00,0,338.74,432.22,250.8,240.1,1.167,390234.4,390234.4,27771,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778239,438813.00
04/27/2016 13:30,2,8.736,ACTIVE,221.87,376.31,59.954,1461778204,"201051344000983","219011344069620",28.51,31.00,0,339.34,432.52,252.3,241.6,1.162,381831.1,381831.1,28240,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778240,438814.00
04/27/2016 13:30,2,8.729,ACTIVE,222.10,376.31,59.949,1461778204,"201051344001158","219011344069620",28.67,28.80,0,339.95,432.82,253.5,242.7,1.162,376535.5,376535.5,28504,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778241,438815.00
04/27/2016 13:30,2,8.592,ACTIVE,221.64,377.52,59.965,1461778204,"201051344000576","219011344069620",28.77,31.00,0,339.34,432.52,250.2,239.5,1.127,383367.9,383367.9,27917,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778242,438816.00
04/27/2016 13:30,2,8.068,ACTIVE,215.77,385.63,59.954,1461778204,"274151322000087","219011344069620",26.40,50.20,0,333.33,401.56,215.6,206.1,0.822,619444.9,619444.9,21730,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461778243,438817.00
04/27/2016 13:45,2,8.840,ACTIVE,221.19,374.81,60.012,1461779104,"201051344000645","219011344069620",28.21,35.00,0,339.95,427.71,252.4,241.7,1.131,383027.7,383027.7,28059,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779105,438818.00
04/27/2016 13:45,2,8.166,ACTIVE,215.32,358.88,59.981,1461779104,"274151322000085","219011344069620",25.82,44.00,0,335.14,399.16,213.5,204.2,0.831,648007.0,648007.0,21666,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779106,438819.00
04/27/2016 13:45,2,8.609,ACTIVE,220.06,373.61,60.018,1461779104,"201051344000633","219011344069620",29.12,31.30,0,338.74,428.91,253.8,243.0,1.184,373943.7,373943.7,28523,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779107,438820.00
04/27/2016 13:45,2,8.676,ACTIVE,221.64,375.71,59.991,1461779104,"201051344000469","219011344069620",28.55,27.50,0,339.34,432.22,250.8,240.1,1.149,375217.2,375217.2,28467,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779108,438821.00
04/27/2016 13:45,2,8.678,ACTIVE,218.48,373.91,59.959,1461779104,"201051344000646","219011344069620",28.61,29.30,0,333.03,429.52,251.3,240.7,1.158,379394.3,379394.3,33026,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779109,438822.00
04/27/2016 13:45,2,8.242,ACTIVE,215.54,378.72,59.986,1461779104,"274151322000052","219011344069620",28.27,44.00,0,333.63,404.57,236.0,225.9,0.928,658352.1,658352.1,21884,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779110,438823.00
04/27/2016 13:45,2,8.779,ACTIVE,219.84,374.81,59.975,1461779104,"201051344000585","219011344069620",28.45,30.50,0,340.55,427.71,252.8,242.1,1.167,385433.6,385433.6,33027,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779111,438824.00
04/27/2016 13:45,2,8.629,ACTIVE,218.26,371.51,59.986,1461779104,"201051344001230","219011344069620",28.86,26.30,0,333.03,423.50,252.2,241.5,1.140,383144.1,383144.1,32823,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779112,438825.00
04/27/2016 13:45,2,8.686,ACTIVE,219.84,373.01,59.954,1461779104,"201051344000582","219011344069620",28.47,32.20,0,337.24,429.82,250.3,239.6,1.123,376716.6,376716.6,32997,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779113,438826.00
04/27/2016 13:45,2,8.557,ACTIVE,218.48,369.70,59.975,1461779104,"201051344000955","219011344069620",29.32,30.50,0,333.63,427.41,253.9,243.1,1.193,388465.9,388465.9,32937,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779113,438827.00
04/27/2016 13:45,2,5.604,ACTIVE,215.09,431.02,59.986,1461779104,"274151322000094","219011344069620",38.80,41.30,0,396.45,475.20,220.8,211.1,0.866,528855.4,528855.4,22825,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779114,438828.00
04/27/2016 13:45,2,8.146,ACTIVE,221.87,376.01,59.991,1461779104,"201051344000579","219011344069620",30.81,27.30,0,339.65,432.82,254.1,243.3,1.176,388839.1,388839.1,8539,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779115,438829.00
04/27/2016 13:45,2,8.715,ACTIVE,218.26,371.21,60.023,1461779104,"201051344000890","219011344069620",28.65,28.30,0,333.93,428.01,252.7,242.0,1.145,385613.8,385613.8,32960,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779116,438830.00
04/27/2016 13:45,2,8.482,ACTIVE,219.39,372.41,59.991,1461779104,"201051344000438","219011344069620",29.56,30.00,0,336.04,428.91,253.8,243.1,1.176,387770.1,387770.1,32965,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779117,438831.00
04/27/2016 13:45,2,8.604,ACTIVE,218.71,370.60,59.986,1461779104,"201051344000417","219011344069620",28.49,28.80,0,333.63,427.41,248.1,237.5,1.167,380822.2,380822.2,33118,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779118,438832.00
04/27/2016 13:45,2,8.203,ACTIVE,215.09,385.93,60.002,1461779104,"274151322000083","219011344069620",28.27,46.60,0,333.93,404.57,234.6,224.5,0.928,652478.6,652478.6,21948,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779119,438833.00
04/27/2016 13:45,2,8.650,ACTIVE,216.00,380.82,59.981,1461779104,"274151322000076","219011344069620",28.67,45.00,0,334.24,407.27,251.1,240.4,0.990,694253.0,694253.0,21943,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779120,438834.00
04/27/2016 13:45,2,8.781,ACTIVE,219.84,368.80,59.991,1461779104,"201051344000868","219011344069620",28.17,30.80,0,339.65,429.22,250.4,239.7,1.136,374293.8,374293.8,28197,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779121,438835.00
04/27/2016 13:45,2,8.648,ACTIVE,214.87,372.41,59.975,1461779104,"274151322000095","219011344069620",28.59,46.00,0,332.73,408.18,250.3,239.7,0.963,687186.5,687186.5,21847,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779122,438836.00
04/27/2016 13:45,2,8.863,ACTIVE,221.64,375.11,59.991,1461779104,"201051344000988","219011344069620",27.97,29.80,0,338.44,432.82,250.8,240.2,1.145,371641.8,371641.8,28487,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779123,438837.00
04/27/2016 13:45,2,8.830,ACTIVE,219.39,372.11,59.991,1461779104,"201051344001025","219011344069620",28.21,32.00,0,339.34,429.22,252.3,241.6,1.109,385333.6,385333.6,33005,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779123,438838.00
04/27/2016 13:45,2,8.629,ACTIVE,221.42,376.01,59.959,1461779104,"201051344000458","219011344069620",29.02,33.00,0,340.25,431.62,253.6,242.8,1.189,382290.7,382290.7,28410,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779124,438839.00
04/27/2016 13:45,2,8.701,ACTIVE,221.87,376.62,59.991,1461779104,"201051344000853","219011344069620",28.47,30.00,0,341.45,433.42,250.8,240.1,1.162,380745.7,380745.7,28004,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779125,438840.00
04/27/2016 13:45,2,8.447,ACTIVE,218.03,369.40,59.970,1461779104,"201051344000685","219011344069620",29.76,27.30,0,333.63,427.71,254.3,243.5,1.202,387285.8,387285.8,32835,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779126,438841.00
04/27/2016 13:45,2,8.559,ACTIVE,219.61,372.11,59.986,1461779104,"201051344000917","219011344069620",29.04,32.20,0,341.15,428.31,251.7,241.0,1.167,384309.8,384309.8,32840,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779127,438842.00
04/27/2016 13:45,2,8.438,ACTIVE,218.26,369.70,59.981,1461779104,"201051344001145","219011344069620",29.76,27.50,0,333.93,427.71,254.3,243.6,1.162,389483.9,389483.9,32697,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779128,438843.00
04/27/2016 13:45,2,8.707,ACTIVE,220.06,371.21,60.034,1461779104,"201051344000651","219011344069620",28.61,34.00,0,339.95,428.61,252.2,241.5,1.105,381514.9,381514.9,33062,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779129,438844.00
04/27/2016 13:45,2,8.193,ACTIVE,215.09,386.23,59.986,1461779104,"274151322000088","219011344069620",26.04,41.80,0,335.44,399.46,216.0,206.5,0.822,631600.5,631600.5,21626,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779130,438845.00
04/27/2016 13:45,2,5.555,ACTIVE,216.22,420.50,59.981,1461779104,"274151322000068","219011344069620",38.74,41.50,0,392.25,470.99,218.3,208.8,0.835,528623.0,528623.0,23033,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779131,438846.00
04/27/2016 13:45,2,8.641,ACTIVE,219.61,373.91,59.959,1461779104,"201051344001135","219011344069620",28.61,32.80,0,337.24,428.01,250.2,239.6,1.136,377806.6,377806.6,33014,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779132,438847.00
04/27/2016 13:45,2,8.199,ACTIVE,219.16,372.71,59.996,1461779104,"201051344000594","219011344069620",30.69,28.80,0,335.44,429.52,254.8,244.0,1.140,385617.0,385617.0,28448,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779133,438848.00
04/27/2016 13:45,2,8.707,ACTIVE,219.61,371.51,59.975,1461779104,"201051344001203","219011344069620",28.57,31.50,0,341.45,429.22,251.8,241.1,1.149,384438.3,384438.3,33015,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779134,438849.00
04/27/2016 13:45,2,8.143,ACTIVE,215.54,357.98,59.991,1461779104,"274151322000054","219011344069620",26.30,43.60,0,333.63,400.66,216.6,207.1,0.822,645434.0,645434.0,21653,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779135,438850.00
04/27/2016 13:45,2,8.678,ACTIVE,220.06,371.81,59.996,1461779104,"201051344000867","219011344069620",28.53,33.80,0,340.25,428.61,250.6,239.9,1.109,373623.7,373623.7,28454,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779135,438851.00
04/27/2016 13:45,2,8.537,ACTIVE,219.61,370.90,59.991,1461779104,"201051344001093","219011344069620",28.78,29.30,0,340.85,428.61,248.8,238.3,1.114,383288.1,383288.1,32888,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779136,438852.00
04/27/2016 13:45,2,8.773,ACTIVE,220.97,373.91,59.954,1461779104,"201051344000900","219011344069620",28.47,31.50,0,338.14,428.61,252.9,242.2,1.136,389009.2,389009.2,27836,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779137,438853.00
04/27/2016 13:45,2,8.686,ACTIVE,220.74,374.51,59.996,1461779104,"201051344000648","219011344069620",28.65,32.20,0,339.65,429.22,251.9,241.2,1.149,381532.4,381532.4,28144,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779138,438854.00
04/27/2016 13:45,2,8.639,ACTIVE,221.42,376.92,59.986,1461779104,"201051344000569","219011344069620",28.49,30.00,0,338.44,430.72,249.2,238.6,1.131,390294.1,390294.1,27772,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779139,438855.00
04/27/2016 13:45,2,8.721,ACTIVE,221.42,374.21,59.991,1461779104,"201051344000983","219011344069620",28.39,32.00,0,339.34,431.62,250.4,239.8,1.149,381891.1,381891.1,28241,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779140,438856.00
04/27/2016 13:45,2,8.734,ACTIVE,221.64,379.02,60.002,1461779104,"201051344001158","219011344069620",28.51,30.30,0,339.65,432.22,252.1,241.4,1.149,376595.8,376595.8,28505,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779141,438857.00
04/27/2016 13:45,2,8.680,ACTIVE,221.19,374.21,59.996,1461779104,"201051344000576","219011344069620",28.35,32.60,0,339.34,431.92,249.1,238.5,1.118,383427.6,383427.6,27918,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779142,438858.00
04/27/2016 13:45,2,8.104,ACTIVE,215.32,379.02,60.002,1461779104,"274151322000087","219011344069620",26.24,49.80,0,333.63,400.66,215.2,205.8,0.809,619496.3,619496.3,21731,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461779143,438859.00
04/27/2016 14:00,2,8.293,ACTIVE,220.74,373.91,59.996,1461780004,"201051344000645","219011344069620",28.23,35.20,0,339.04,426.81,237.1,226.9,1.061,383086.2,383086.2,28060,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780005,438860.00
04/27/2016 14:00,2,7.631,ACTIVE,215.32,381.73,59.986,1461780004,"274151322000085","219011344069620",26.06,43.20,0,335.74,398.86,201.3,192.4,0.769,648056.4,648056.4,21667,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780006,438861.00
04/27/2016 14:00,2,8.289,ACTIVE,219.39,374.21,59.996,1461780004,"201051344000633","219011344069620",28.49,31.50,0,339.04,428.31,239.1,228.9,1.109,374002.7,374002.7,28524,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780006,438862.00
04/27/2016 14:00,2,8.326,ACTIVE,221.19,375.41,59.981,1461780004,"201051344000469","219011344069620",28.03,27.80,0,339.34,427.11,236.3,226.2,1.092,375275.5,375275.5,28468,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780007,438863.00
04/27/2016 14:00,2,8.129,ACTIVE,218.03,368.20,59.986,1461780004,"201051344000646","219011344069620",28.90,28.30,0,333.33,428.31,237.7,227.5,1.096,379452.7,379452.7,33027,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780008,438864.00
04/27/2016 14:00,2,7.809,ACTIVE,215.09,380.82,60.007,1461780004,"274151322000052","219011344069620",28.35,44.30,0,334.54,403.97,224.0,214.3,0.888,658407.0,658407.0,21885,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780009,438865.00
04/27/2016 14:00,2,8.393,ACTIVE,219.61,371.51,60.023,1461780004,"201051344000585","219011344069620",28.33,30.30,0,340.25,427.71,240.8,230.5,1.105,385492.4,385492.4,33028,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780010,438866.00
04/27/2016 14:00,2,8.133,ACTIVE,217.80,370.30,59.986,1461780004,"201051344001230","219011344069620",29.12,26.50,0,332.73,422.90,239.8,229.5,1.092,383202.6,383202.6,32824,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780011,438867.00
04/27/2016 14:00,2,8.131,ACTIVE,219.61,373.61,60.007,1461780004,"201051344000582","219011344069620",28.94,32.00,0,335.44,429.22,238.1,227.9,1.069,376774.8,376774.8,32998,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780012,438868.00
04/27/2016 14:00,2,8.154,ACTIVE,218.26,369.70,60.002,1461780004,"201051344000955","219011344069620",29.24,31.30,0,334.24,422.60,241.4,231.1,1.123,388524.7,388524.7,32938,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780013,438869.00
04/27/2016 14:00,2,5.223,ACTIVE,215.32,422.60,59.991,1461780004,"274151322000094","219011344069620",39.24,40.40,0,396.15,470.69,208.5,199.3,0.818,528906.1,528906.1,22826,0,0,0,L,1151911521,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780014,438870.00
04/27/2016 14:00,2,8.332,ACTIVE,221.64,375.71,59.996,1461780004,"201051344000579","219011344069620",29.30,27.80,0,339.95,432.22,247.1,236.6,1.149,388899.0,388899.0,8540,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780015,438871.00
04/27/2016 14:00,2,8.318,ACTIVE,217.58,366.70,59.986,1461780004,"201051344000890","219011344069620",28.57,28.30,0,333.93,425.91,240.4,230.2,1.078,385672.3,385672.3,32961,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780016,438872.00
04/27/2016 14:00,2,8.230,ACTIVE,218.93,373.01,59.996,1461780004,"201051344000438","219011344069620",29.12,29.80,0,335.44,428.91,242.7,232.3,1.123,387829.0,387829.0,32966,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780017,438873.00
04/27/2016 14:00,2,8.201,ACTIVE,218.26,370.00,59.991,1461780004,"201051344000417","219011344069620",28.57,29.80,0,334.24,425.31,237.1,226.9,1.127,380879.8,380879.8,33119,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780018,438874.00
04/27/2016 14:00,2,7.873,ACTIVE,214.64,362.49,59.991,1461780004,"274151322000083","219011344069620",28.21,46.80,0,334.84,404.27,225.0,215.2,0.897,652533.1,652533.1,21949,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780018,438875.00
04/27/2016 14:00,2,8.268,ACTIVE,216.22,371.21,59.991,1461780004,"274151322000076","219011344069620",28.73,45.80,0,334.24,406.97,240.3,230.0,0.946,694311.4,694311.4,21944,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780019,438876.00
04/27/2016 14:00,2,8.383,ACTIVE,219.61,373.31,59.996,1461780004,"201051344000868","219011344069620",28.31,30.50,0,338.44,428.31,240.2,229.9,1.074,374352.1,374352.1,28198,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780020,438877.00
04/27/2016 14:00,2,8.238,ACTIVE,214.87,376.62,60.002,1461780004,"274151322000095","219011344069620",28.77,45.80,0,333.93,407.87,240.1,229.9,0.893,687244.8,687244.8,21848,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780021,438878.00
04/27/2016 14:00,2,8.436,ACTIVE,221.42,374.21,60.023,1461780004,"201051344000988","219011344069620",28.17,30.00,0,338.44,431.62,240.6,230.3,1.105,371700.2,371700.2,28488,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780022,438879.00
04/27/2016 14:00,2,8.354,ACTIVE,219.16,370.60,60.002,1461780004,"201051344001025","219011344069620",28.55,32.00,0,337.84,427.71,241.5,231.1,1.074,385392.2,385392.2,33006,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780023,438880.00
04/27/2016 14:00,2,8.344,ACTIVE,221.42,373.61,60.018,1461780004,"201051344000458","219011344069620",28.86,33.30,0,340.25,430.72,243.8,233.4,1.153,382349.8,382349.8,28411,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780024,438881.00
04/27/2016 14:00,2,8.426,ACTIVE,221.87,376.01,60.018,1461780004,"201051344000853","219011344069620",28.31,30.50,0,340.55,431.32,241.4,231.1,1.114,380804.1,380804.1,28005,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780025,438882.00
04/27/2016 14:00,2,8.357,ACTIVE,218.03,370.30,60.002,1461780004,"201051344000685","219011344069620",29.08,27.30,0,333.93,422.60,246.2,235.7,1.171,387345.1,387345.1,32836,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780026,438883.00
04/27/2016 14:00,2,8.342,ACTIVE,219.39,370.90,59.991,1461780004,"201051344000917","219011344069620",28.80,32.20,0,335.74,428.01,243.4,233.0,1.136,384368.3,384368.3,32841,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780027,438884.00
04/27/2016 14:00,2,8.348,ACTIVE,218.03,369.40,59.991,1461780004,"201051344001145","219011344069620",29.16,27.80,0,333.63,426.21,246.5,236.0,1.127,389543.1,389543.1,32698,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780028,438885.00
04/27/2016 14:00,2,8.344,ACTIVE,219.84,372.11,60.018,1461780004,"201051344000651","219011344069620",28.75,34.80,0,339.34,428.01,242.8,232.4,1.096,381573.4,381573.4,33063,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780029,438886.00
04/27/2016 14:00,2,7.896,ACTIVE,215.09,380.22,59.949,1461780004,"274151322000088","219011344069620",26.16,41.50,0,334.54,400.06,209.2,199.9,0.809,631650.8,631650.8,21627,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780030,438887.00
04/27/2016 14:00,2,5.328,ACTIVE,216.45,438.23,59.975,1461780004,"274151322000068","219011344069620",39.18,42.00,0,394.65,471.60,210.8,201.5,0.809,528673.6,528673.6,23034,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780031,438888.00
04/27/2016 14:00,2,8.305,ACTIVE,219.39,371.51,59.991,1461780004,"201051344001135","219011344069620",28.69,32.20,0,335.14,427.71,241.3,231.0,1.100,377864.9,377864.9,33015,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780032,438889.00
04/27/2016 14:00,2,8.406,ACTIVE,219.16,373.61,59.986,1461780004,"201051344000594","219011344069620",29.48,29.00,0,336.04,429.52,251.0,240.4,1.145,385677.0,385677.0,28449,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780033,438890.00
04/27/2016 14:00,2,8.381,ACTIVE,219.61,370.60,59.991,1461780004,"201051344001203","219011344069620",28.59,32.20,0,337.84,428.61,242.6,232.3,1.114,384496.8,384496.8,33016,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780034,438891.00
04/27/2016 14:00,2,7.861,ACTIVE,215.54,364.89,59.996,1461780004,"274151322000054","219011344069620",26.36,44.50,0,334.54,401.26,209.7,200.5,0.795,645484.5,645484.5,21654,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780034,438892.00
04/27/2016 14:00,2,8.320,ACTIVE,220.29,372.11,59.986,1461780004,"201051344000867","219011344069620",28.78,34.30,0,340.55,428.31,242.5,232.1,1.100,373682.2,373682.2,28455,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780035,438893.00
04/27/2016 14:00,2,8.332,ACTIVE,219.61,371.81,59.986,1461780004,"201051344001093","219011344069620",28.51,29.80,0,336.64,427.41,240.5,230.2,1.092,383345.9,383345.9,32889,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780036,438894.00
04/27/2016 14:00,2,8.518,ACTIVE,220.97,375.41,59.991,1461780004,"201051344000900","219011344069620",28.51,32.60,0,339.04,428.01,245.8,235.4,1.083,389068.1,389068.1,27837,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780037,438895.00
04/27/2016 14:00,2,8.342,ACTIVE,220.74,376.01,59.996,1461780004,"201051344000648","219011344069620",28.88,31.50,0,339.04,428.61,244.0,233.6,1.118,381590.9,381590.9,28145,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780038,438896.00
04/27/2016 14:00,2,8.461,ACTIVE,221.42,372.71,60.028,1461780004,"201051344000569","219011344069620",28.29,30.50,0,338.74,427.71,242.4,232.0,1.109,390352.1,390352.1,27773,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780039,438897.00
04/27/2016 14:00,2,8.469,ACTIVE,221.64,376.01,59.991,1461780004,"201051344000983","219011344069620",28.43,32.20,0,339.34,428.01,243.6,233.2,1.131,381949.4,381949.4,28242,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780040,438898.00
04/27/2016 14:00,2,8.465,ACTIVE,221.64,373.91,59.991,1461780004,"201051344001158","219011344069620",28.55,29.80,0,339.04,430.12,244.7,234.2,1.118,376654.4,376654.4,28506,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780041,438899.00
04/27/2016 14:00,2,8.342,ACTIVE,221.19,375.41,60.002,1461780004,"201051344000576","219011344069620",28.67,32.40,0,339.34,431.62,242.0,231.7,1.100,383485.5,383485.5,27919,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780042,438900.00
04/27/2016 14:00,2,7.881,ACTIVE,215.32,360.99,59.986,1461780004,"274151322000087","219011344069620",26.32,51.00,0,333.03,401.56,209.8,200.6,0.782,619546.4,619546.4,21732,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780043,438901.00
04/27/2016 14:15,2,8.535,ACTIVE,220.97,374.81,60.018,1461780903,"201051344000645","219011344069620",28.19,35.60,0,339.95,429.52,243.6,233.2,1.105,383144.3,383144.3,28061,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780904,438902.00
04/27/2016 14:15,2,7.932,ACTIVE,214.87,356.48,59.981,1461780903,"274151322000085","219011344069620",25.66,45.50,0,335.74,397.96,206.1,197.0,0.809,648105.5,648105.5,21668,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780905,438903.00
04/27/2016 14:15,2,8.627,ACTIVE,219.84,374.51,59.986,1461780903,"201051344000633","219011344069620",28.17,32.60,0,338.74,428.01,245.9,235.5,1.149,374061.3,374061.3,28525,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780906,438904.00
04/27/2016 14:15,2,8.701,ACTIVE,221.64,377.82,59.991,1461780903,"201051344000469","219011344069620",27.65,28.50,0,339.65,430.42,243.7,233.3,1.123,375333.4,375333.4,28469,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780907,438905.00
04/27/2016 14:15,2,8.598,ACTIVE,218.26,372.71,60.023,1461780903,"201051344000646","219011344069620",28.03,29.50,0,333.33,427.41,244.0,233.6,1.136,379510.8,379510.8,33028,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780908,438906.00
04/27/2016 14:15,2,8.096,ACTIVE,215.32,357.98,59.981,1461780903,"274151322000052","219011344069620",27.87,44.80,0,333.03,403.07,228.3,218.4,0.897,658461.5,658461.5,21886,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780909,438907.00
04/27/2016 14:15,2,8.689,ACTIVE,220.06,371.51,59.970,1461780903,"201051344000585","219011344069620",28.09,31.50,0,340.85,427.11,247.2,236.7,1.149,385550.9,385550.9,33029,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780910,438908.00
04/27/2016 14:15,2,8.510,ACTIVE,217.80,367.00,59.981,1461780903,"201051344001230","219011344069620",28.55,27.80,0,333.63,422.60,245.8,235.4,1.118,383260.8,383260.8,32825,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780911,438909.00
04/27/2016 14:15,2,8.574,ACTIVE,219.84,373.31,59.981,1461780903,"201051344000582","219011344069620",28.19,33.50,0,338.44,428.31,244.6,234.2,1.109,376832.5,376832.5,32999,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780912,438910.00
04/27/2016 14:15,2,8.564,ACTIVE,218.48,370.30,59.986,1461780903,"201051344000955","219011344069620",28.43,32.20,0,334.84,426.81,246.5,236.0,1.153,388583.3,388583.3,32939,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780913,438911.00
04/27/2016 14:15,2,5.504,ACTIVE,215.09,422.60,59.975,1461780903,"274151322000094","219011344069620",38.51,42.00,0,396.75,467.69,214.9,205.5,0.844,528956.3,528956.3,22827,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780914,438912.00
04/27/2016 14:15,2,8.635,ACTIVE,221.64,377.52,59.991,1461780903,"201051344000579","219011344069620",28.86,29.00,0,340.55,432.82,252.4,241.7,1.180,388958.7,388958.7,8541,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780914,438913.00
04/27/2016 14:15,2,8.619,ACTIVE,218.03,370.90,59.986,1461780903,"201051344000890","219011344069620",28.15,29.50,0,333.93,426.51,245.7,235.2,1.100,385730.4,385730.4,32962,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780915,438914.00
04/27/2016 14:15,2,8.480,ACTIVE,218.93,370.30,59.991,1461780903,"201051344000438","219011344069620",28.82,31.30,0,335.44,429.22,247.5,237.0,1.153,387887.7,387887.7,32967,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780916,438915.00
04/27/2016 14:15,2,8.551,ACTIVE,218.71,370.00,60.018,1461780903,"201051344000417","219011344069620",27.87,31.30,0,335.14,425.91,241.2,230.9,1.127,380937.1,380937.1,33120,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780917,438916.00
04/27/2016 14:15,2,8.162,ACTIVE,214.41,371.81,59.996,1461780903,"274151322000083","219011344069620",27.65,48.00,0,333.93,403.97,228.5,218.6,0.897,652587.4,652587.4,21950,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780918,438917.00
04/27/2016 14:15,2,8.525,ACTIVE,215.77,373.91,59.981,1461780903,"274151322000076","219011344069620",28.25,45.80,0,334.54,406.07,243.5,233.1,0.963,694369.4,694369.4,21945,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780919,438918.00
04/27/2016 14:15,2,8.707,ACTIVE,219.61,373.01,59.991,1461780903,"201051344000868","219011344069620",27.73,31.80,0,339.34,428.01,244.4,233.9,1.131,374410.0,374410.0,28199,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780920,438919.00
04/27/2016 14:15,2,8.533,ACTIVE,214.64,385.33,59.975,1461780903,"274151322000095","219011344069620",28.21,46.60,0,333.93,406.37,243.7,233.3,0.919,687302.6,687302.6,21849,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780921,438920.00
04/27/2016 14:15,2,8.598,ACTIVE,221.64,376.31,59.949,1461780903,"201051344000988","219011344069620",28.01,31.30,0,339.04,431.92,243.8,233.4,1.114,371758.3,371758.3,28489,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780922,438921.00
04/27/2016 14:15,2,8.652,ACTIVE,218.93,371.81,60.023,1461780903,"201051344001025","219011344069620",28.01,33.80,0,336.34,427.71,245.3,234.8,1.105,385450.5,385450.5,33007,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780923,438922.00
04/27/2016 14:15,2,8.531,ACTIVE,220.97,376.01,59.975,1461780903,"201051344000458","219011344069620",28.57,34.00,0,340.25,431.02,246.6,236.1,1.193,382408.6,382408.6,28412,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780924,438923.00
04/27/2016 14:15,2,8.545,ACTIVE,221.87,373.91,59.938,1461780903,"201051344000853","219011344069620",28.33,31.30,0,341.75,432.22,245.1,234.6,1.140,380862.2,380862.2,28006,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780925,438924.00
04/27/2016 14:15,2,8.400,ACTIVE,218.03,371.21,59.991,1461780903,"201051344000685","219011344069620",29.08,28.50,0,334.54,427.11,247.3,236.7,1.184,387404.2,387404.2,32837,0,0,0,L,1122011218,0,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780926,438925.00
04/27/2016 14:15,2,8.412,ACTIVE,219.61,370.00,59.981,1461780903,"201051344000917","219011344069620",28.75,33.00,0,340.85,427.41,244.8,234.4,1.145,384426.6,384426.6,32842,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780926,438926.00
04/27/2016 14:15,2,8.502,ACTIVE,218.03,370.60,59.975,1461780903,"201051344001145","219011344069620",28.77,28.80,0,333.63,427.41,247.7,237.1,1.140,389602.0,389602.0,32699,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780927,438927.00
04/27/2016 14:15,2,8.619,ACTIVE,219.84,373.31,59.965,1461780903,"201051344000651","219011344069620",28.05,35.80,0,339.95,428.31,244.8,234.4,1.096,381631.6,381631.6,33064,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780928,438928.00
04/27/2016 14:15,2,8.021,ACTIVE,214.87,379.92,59.965,1461780903,"274151322000088","219011344069620",25.80,42.80,0,334.84,398.86,209.5,200.3,0.787,631700.7,631700.7,21628,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780929,438929.00
04/27/2016 14:15,2,5.432,ACTIVE,216.22,416.59,59.954,1461780903,"274151322000068","219011344069620",38.66,42.50,0,391.94,467.09,212.3,203.0,0.800,528723.8,528723.8,23035,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780930,438930.00
04/27/2016 14:15,2,8.488,ACTIVE,219.39,372.11,59.970,1461780903,"201051344001135","219011344069620",28.29,33.50,0,336.04,427.41,243.1,232.7,1.105,377922.7,377922.7,33016,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780931,438931.00
04/27/2016 14:15,2,8.654,ACTIVE,218.93,372.11,59.959,1461780903,"201051344000594","219011344069620",28.69,30.30,0,336.94,429.22,251.4,240.7,1.145,385737.0,385737.0,28450,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780932,438932.00
04/27/2016 14:15,2,8.596,ACTIVE,219.61,371.21,59.986,1461780903,"201051344001203","219011344069620",28.13,32.80,0,341.75,428.01,244.8,234.3,1.118,384555.0,384555.0,33017,0,0,0,L,1122011218,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780933,438933.00
04/27/2016 14:15,2,8.002,ACTIVE,214.87,360.08,59.970,1461780903,"274151322000054","219011344069620",26.02,46.00,0,334.84,399.76,210.8,201.6,0.804,645534.7,645534.7,21655,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780934,438934.00
04/27/2016 14:15,2,8.676,ACTIVE,219.84,373.31,59.981,1461780903,"201051344000867","219011344069620",27.77,35.60,0,339.95,427.41,244.0,233.6,1.109,373740.3,373740.3,28456,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780935,438935.00
04/27/2016 14:15,2,8.385,ACTIVE,219.39,370.90,59.975,1461780903,"201051344001093","219011344069620",28.53,30.00,0,340.85,427.71,242.1,231.7,1.083,383403.4,383403.4,32890,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780936,438936.00
04/27/2016 14:15,2,8.484,ACTIVE,220.74,374.21,59.975,1461780903,"201051344000900","219011344069620",28.61,33.30,0,338.74,431.02,246.0,235.5,1.105,389126.7,389126.7,27838,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780937,438937.00
04/27/2016 14:15,2,8.393,ACTIVE,220.74,374.21,59.975,1461780903,"201051344000648","219011344069620",28.63,32.80,0,339.65,430.12,243.3,232.9,1.100,381649.1,381649.1,28146,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780938,438938.00
04/27/2016 14:15,2,8.562,ACTIVE,221.19,373.31,60.007,1461780903,"201051344000569","219011344069620",27.91,32.20,0,338.44,430.12,241.8,231.5,1.109,390409.8,390409.8,27774,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780939,438939.00
04/27/2016 14:15,2,8.418,ACTIVE,220.97,372.11,59.965,1461780903,"201051344000983","219011344069620",28.55,33.30,0,339.04,430.12,243.1,232.7,1.114,382007.5,382007.5,28243,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780939,438940.00
04/27/2016 14:15,2,8.588,ACTIVE,221.42,375.41,59.970,1461780903,"201051344001158","219011344069620",27.89,31.00,0,339.95,431.62,242.3,232.0,1.109,376712.6,376712.6,28507,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780940,438941.00
04/27/2016 14:15,2,8.498,ACTIVE,220.97,374.21,59.996,1461780903,"201051344000576","219011344069620",28.11,33.50,0,339.65,431.92,241.9,231.6,1.118,383543.1,383543.1,27920,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780941,438942.00
04/27/2016 14:15,2,7.961,ACTIVE,214.87,362.49,59.933,1461780903,"274151322000087","219011344069620",25.90,53.30,0,334.84,399.16,208.8,199.6,0.787,619596.2,619596.2,21733,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461780942,438943.00
04/27/2016 14:30,2,8.406,ACTIVE,220.74,372.11,59.996,1461781803,"201051344000645","219011344069620",27.89,36.80,0,340.25,424.71,237.4,227.2,1.083,383201.9,383201.9,28062,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781804,438944.00
04/27/2016 14:30,2,7.752,ACTIVE,215.32,379.62,60.002,1461781803,"274151322000085","219011344069620",25.60,45.50,0,335.44,397.35,200.8,191.9,0.765,648154.2,648154.2,21669,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781805,438945.00
04/27/2016 14:30,2,8.412,ACTIVE,219.84,375.71,60.012,1461781803,"201051344000633","219011344069620",28.13,34.00,0,339.65,426.21,239.6,229.3,1.114,374119.5,374119.5,28526,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781806,438946.00
04/27/2016 14:30,2,8.309,ACTIVE,221.42,376.92,60.012,1461781803,"201051344000469","219011344069620",28.09,29.80,0,339.65,428.01,236.4,226.2,1.092,375390.8,375390.8,28470,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781807,438947.00
04/27/2016 14:30,2,8.293,ACTIVE,218.26,369.40,59.996,1461781803,"201051344000646","219011344069620",28.29,30.00,0,333.63,425.91,237.4,227.2,1.109,379568.4,379568.4,33029,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781808,438948.00
04/27/2016 14:30,2,7.838,ACTIVE,215.77,382.93,60.007,1461781803,"274151322000052","219011344069620",28.11,45.50,0,334.24,402.16,223.0,213.3,0.875,658515.3,658515.3,21887,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781809,438949.00
04/27/2016 14:30,2,8.396,ACTIVE,219.61,373.31,60.007,1461781803,"201051344000585","219011344069620",28.21,32.60,0,340.85,425.31,239.8,229.6,1.114,385609.1,385609.1,33030,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781810,438950.00
04/27/2016 14:30,2,8.232,ACTIVE,217.80,369.70,60.002,1461781803,"201051344001230","219011344069620",28.57,28.30,0,333.03,421.10,238.1,227.9,1.083,383318.5,383318.5,32826,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781811,438951.00
