ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 14:30,2,8.248,ACTIVE,219.61,371.21,60.018,1461781803,"201051344000582","219011344069620",28.39,33.80,0,339.95,427.11,237.0,226.9,1.069,376889.9,376889.9,33000,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781812,438952.00
04/27/2016 14:30,2,8.311,ACTIVE,218.48,373.01,59.996,1461781803,"201051344000955","219011344069620",28.43,33.30,0,335.14,424.11,239.3,229.1,1.118,388641.2,388641.2,32940,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781812,438953.00
04/27/2016 14:30,2,5.322,ACTIVE,215.09,438.83,59.975,1461781803,"274151322000094","219011344069620",38.55,43.00,0,390.74,467.39,207.9,198.7,0.822,529006.3,529006.3,22828,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781813,438954.00
04/27/2016 14:30,2,8.395,ACTIVE,221.42,375.11,60.023,1461781803,"201051344000579","219011344069620",28.80,30.00,0,340.25,431.92,244.8,234.4,1.131,389018.1,389018.1,8542,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781814,438955.00
04/27/2016 14:30,2,8.395,ACTIVE,218.03,369.40,60.002,1461781803,"201051344000890","219011344069620",27.99,30.30,0,333.03,425.31,237.8,227.6,1.074,385788.2,385788.2,32963,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781815,438956.00
04/27/2016 14:30,2,8.371,ACTIVE,218.93,369.10,60.002,1461781803,"201051344000438","219011344069620",28.23,32.20,0,336.34,426.21,239.3,229.0,1.118,387945.8,387945.8,32968,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781816,438957.00
04/27/2016 14:30,2,8.186,ACTIVE,218.48,368.80,59.991,1461781803,"201051344000417","219011344069620",28.25,31.00,0,334.54,423.81,234.2,224.1,1.087,380993.9,380993.9,33121,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781817,438958.00
04/27/2016 14:30,2,7.869,ACTIVE,214.87,356.48,59.991,1461781803,"274151322000083","219011344069620",27.93,48.50,0,333.03,406.97,222.5,212.8,0.871,652641.2,652641.2,21951,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781818,438959.00
04/27/2016 14:30,2,8.318,ACTIVE,216.22,385.33,59.991,1461781803,"274151322000076","219011344069620",28.17,47.80,0,334.54,404.57,237.3,227.2,0.937,694426.7,694426.7,21946,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781819,438960.00
04/27/2016 14:30,2,8.518,ACTIVE,219.39,372.11,59.996,1461781803,"201051344000868","219011344069620",27.49,32.40,0,339.95,425.91,237.1,226.9,1.069,374467.6,374467.6,28200,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781820,438961.00
04/27/2016 14:30,2,8.258,ACTIVE,215.09,371.21,59.991,1461781803,"274151322000095","219011344069620",28.45,47.80,0,333.63,413.29,237.6,227.4,0.888,687360.1,687360.1,21850,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781821,438962.00
04/27/2016 14:30,2,8.504,ACTIVE,221.19,375.11,59.996,1461781803,"201051344000988","219011344069620",27.55,32.40,0,339.04,429.22,237.2,227.0,1.096,371815.7,371815.7,28490,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781821,438963.00
04/27/2016 14:30,2,8.504,ACTIVE,219.39,372.41,60.002,1461781803,"201051344001025","219011344069620",27.71,33.80,0,340.85,426.81,238.6,228.4,1.065,385508.4,385508.4,33008,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781822,438964.00
04/27/2016 14:30,2,8.305,ACTIVE,221.19,375.11,59.991,1461781803,"201051344000458","219011344069620",28.59,35.40,0,339.34,428.31,240.4,230.2,1.127,382466.9,382466.9,28413,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781823,438965.00
04/27/2016 14:30,2,8.379,ACTIVE,221.42,373.01,59.991,1461781803,"201051344000853","219011344069620",28.07,33.00,0,340.85,429.52,238.1,227.9,1.105,380919.9,380919.9,28007,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781824,438966.00
04/27/2016 14:30,2,8.328,ACTIVE,217.80,370.30,59.991,1461781803,"201051344000685","219011344069620",28.63,29.80,0,334.24,425.31,241.4,231.1,1.158,387462.8,387462.8,32838,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781825,438967.00
04/27/2016 14:30,2,8.348,ACTIVE,219.39,372.41,59.991,1461781803,"201051344000917","219011344069620",28.15,34.00,0,341.15,425.61,238.0,227.8,1.114,384484.4,384484.4,32843,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781826,438968.00
04/27/2016 14:30,2,8.297,ACTIVE,217.80,369.70,59.996,1461781803,"201051344001145","219011344069620",28.69,29.80,0,334.24,426.21,241.0,230.7,1.096,389660.6,389660.6,32700,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781827,438969.00
04/27/2016 14:30,2,8.352,ACTIVE,219.61,369.70,59.996,1461781803,"201051344000651","219011344069620",28.09,36.30,0,340.55,425.61,237.4,227.2,1.069,381689.2,381689.2,33065,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781828,438970.00
04/27/2016 14:30,2,7.840,ACTIVE,215.09,363.09,59.986,1461781803,"274151322000088","219011344069620",25.64,43.40,0,321.61,406.37,203.5,194.5,0.769,631749.9,631749.9,21629,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781829,438971.00
04/27/2016 14:30,2,5.277,ACTIVE,216.00,440.94,59.981,1461781803,"274151322000068","219011344069620",38.59,43.60,0,390.74,473.10,206.3,197.2,0.813,528773.7,528773.7,23036,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781830,438972.00
04/27/2016 14:30,2,8.223,ACTIVE,219.16,371.51,59.991,1461781803,"201051344001135","219011344069620",28.33,35.00,0,335.44,425.61,235.8,225.7,1.065,377980.0,377980.0,33017,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781830,438973.00
04/27/2016 14:30,2,8.457,ACTIVE,218.93,371.21,59.996,1461781803,"201051344000594","219011344069620",28.69,31.00,0,336.34,429.22,245.6,235.1,1.114,385796.6,385796.6,28451,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781831,438974.00
04/27/2016 14:30,2,8.365,ACTIVE,219.39,371.51,59.991,1461781803,"201051344001203","219011344069620",28.03,33.50,0,341.75,426.21,237.3,227.1,1.092,384612.7,384612.7,33018,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781832,438975.00
04/27/2016 14:30,2,7.824,ACTIVE,215.09,372.11,59.991,1461781803,"274151322000054","219011344069620",25.94,46.60,0,329.43,407.87,205.5,196.4,0.787,645584.4,645584.4,21656,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781833,438976.00
04/27/2016 14:30,2,8.449,ACTIVE,219.61,368.50,59.986,1461781803,"201051344000867","219011344069620",27.83,36.00,0,340.85,425.91,238.0,227.8,1.056,373797.9,373797.9,28457,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781834,438977.00
04/27/2016 14:30,2,8.139,ACTIVE,219.39,371.81,59.981,1461781803,"201051344001093","219011344069620",28.45,30.80,0,340.85,425.01,234.1,224.0,1.056,383460.3,383460.3,32891,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781835,438978.00
04/27/2016 14:30,2,8.367,ACTIVE,220.74,375.11,59.996,1461781803,"201051344000900","219011344069620",28.29,34.50,0,339.04,426.51,239.7,229.4,1.039,389184.8,389184.8,27839,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781836,438979.00
04/27/2016 14:30,2,8.273,ACTIVE,220.52,373.01,59.991,1461781803,"201051344000648","219011344069620",28.45,34.00,0,339.95,426.81,238.2,228.0,1.087,381706.9,381706.9,28147,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781837,438980.00
04/27/2016 14:30,2,8.232,ACTIVE,220.74,370.30,60.028,1461781803,"201051344000569","219011344069620",28.23,33.30,0,339.34,426.21,235.4,225.3,1.056,390466.9,390466.9,27775,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781838,438981.00
04/27/2016 14:30,2,8.377,ACTIVE,220.97,373.91,59.991,1461781803,"201051344000983","219011344069620",28.01,35.00,0,339.34,425.91,237.6,227.4,1.100,382065.1,382065.1,28244,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781839,438982.00
04/27/2016 14:30,2,8.371,ACTIVE,221.42,373.91,59.949,1461781803,"201051344001158","219011344069620",27.97,32.20,0,339.65,426.81,237.1,226.9,1.109,376770.2,376770.2,28508,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781840,438983.00
04/27/2016 14:30,2,8.336,ACTIVE,220.97,375.71,59.996,1461781803,"201051344000576","219011344069620",27.97,35.40,0,339.95,428.61,236.1,226.0,1.078,383600.3,383600.3,27921,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781841,438984.00
04/27/2016 14:30,2,7.703,ACTIVE,215.09,372.41,60.012,1461781803,"274151322000087","219011344069620",26.14,52.80,0,332.43,398.26,203.8,194.8,0.773,619645.5,619645.5,21734,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461781842,438985.00
04/27/2016 14:45,2,8.189,ACTIVE,220.52,370.90,59.975,1461782703,"201051344000645","219011344069620",28.59,37.30,0,340.25,423.81,237.0,226.8,1.065,383258.3,383258.3,28063,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782704,438986.00
04/27/2016 14:45,2,7.625,ACTIVE,215.09,375.71,59.975,1461782703,"274151322000085","219011344069620",25.92,46.40,0,336.34,396.15,200.0,191.1,0.769,648202.0,648202.0,21670,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782705,438987.00
04/27/2016 14:45,2,8.201,ACTIVE,219.39,373.01,59.975,1461782703,"201051344000633","219011344069620",28.65,33.80,0,339.65,425.01,237.8,227.5,1.109,374176.3,374176.3,28527,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782706,438988.00
04/27/2016 14:45,2,8.262,ACTIVE,221.42,373.01,59.975,1461782703,"201051344000469","219011344069620",28.11,31.00,0,339.04,424.71,235.3,225.2,1.092,375447.0,375447.0,28471,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782707,438989.00
04/27/2016 14:45,2,8.117,ACTIVE,218.03,370.60,59.970,1461782703,"201051344000646","219011344069620",28.77,30.30,0,333.33,422.60,236.3,226.2,1.092,379625.0,379625.0,33030,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782708,438990.00
04/27/2016 14:45,2,7.664,ACTIVE,215.09,379.92,59.975,1461782703,"274151322000052","219011344069620",28.45,46.20,0,333.93,402.16,220.8,211.1,0.884,658568.4,658568.4,21888,0,0,0,L,1151911521,0,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782709,438991.00
04/27/2016 14:45,2,8.396,ACTIVE,219.16,369.70,59.981,1461782703,"201051344000585","219011344069620",28.07,32.80,0,341.45,424.11,238.6,228.4,1.096,385666.0,385666.0,33031,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782710,438992.00
04/27/2016 14:45,2,8.016,ACTIVE,217.35,363.39,60.007,1461782703,"201051344001230","219011344069620",29.04,28.00,0,333.93,419.90,235.7,225.6,1.078,383375.0,383375.0,32827,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782711,438993.00
04/27/2016 14:45,2,8.139,ACTIVE,219.16,371.81,59.959,1461782703,"201051344000582","219011344069620",28.47,34.50,0,336.34,425.61,234.6,224.5,1.065,376946.0,376946.0,33001,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782712,438994.00
04/27/2016 14:45,2,8.100,ACTIVE,218.03,368.20,59.975,1461782703,"201051344000955","219011344069620",28.80,33.00,0,334.24,420.50,236.2,226.1,1.109,388698.0,388698.0,32941,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782712,438995.00
04/27/2016 14:45,2,5.205,ACTIVE,215.09,422.60,59.959,1461782703,"274151322000094","219011344069620",38.66,42.50,0,396.45,470.39,204.1,195.1,0.804,529055.4,529055.4,22829,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782713,438996.00
04/27/2016 14:45,2,8.146,ACTIVE,220.97,372.41,59.975,1461782703,"201051344000579","219011344069620",29.32,30.30,0,339.95,429.22,241.9,231.6,1.131,389076.1,389076.1,8543,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782714,438997.00
04/27/2016 14:45,2,8.271,ACTIVE,217.58,367.60,59.933,1461782703,"201051344000890","219011344069620",28.17,29.00,0,334.54,419.30,235.8,225.7,1.069,385844.9,385844.9,32964,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782715,438998.00
04/27/2016 14:45,2,8.115,ACTIVE,218.48,370.30,60.018,1461782703,"201051344000438","219011344069620",28.77,32.20,0,334.54,425.01,236.2,226.1,1.109,388002.7,388002.7,32969,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782716,438999.00
04/27/2016 14:45,2,8.055,ACTIVE,218.03,368.50,59.975,1461782703,"201051344000417","219011344069620",28.49,31.30,0,334.54,420.50,232.3,222.3,1.096,381049.6,381049.6,33122,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782717,439000.00
04/27/2016 14:45,2,7.740,ACTIVE,214.41,354.07,59.965,1461782703,"274151322000083","219011344069620",28.09,48.30,0,335.44,401.56,220.1,210.5,0.871,652694.2,652694.2,21952,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782718,439001.00
04/27/2016 14:45,2,8.115,ACTIVE,216.00,359.78,59.959,1461782703,"274151322000076","219011344069620",28.65,46.80,0,334.84,404.27,235.2,225.1,0.937,694483.5,694483.5,21947,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782719,439002.00
04/27/2016 14:45,2,8.213,ACTIVE,219.39,370.60,59.965,1461782703,"201051344000868","219011344069620",28.25,32.60,0,339.95,424.71,234.8,224.7,1.061,374523.7,374523.7,28201,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782720,439003.00
04/27/2016 14:45,2,8.162,ACTIVE,214.87,356.78,59.959,1461782703,"274151322000095","219011344069620",28.53,47.30,0,333.63,404.87,235.8,225.6,0.879,687416.7,687416.7,21851,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782721,439004.00
04/27/2016 14:45,2,8.363,ACTIVE,220.97,374.81,59.981,1461782703,"201051344000988","219011344069620",27.73,32.80,0,339.04,427.11,234.9,224.8,1.078,371872.0,371872.0,28491,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782722,439005.00
04/27/2016 14:45,2,8.354,ACTIVE,218.93,369.70,59.954,1461782703,"201051344001025","219011344069620",28.01,33.80,0,335.44,424.41,236.8,226.6,1.061,385565.1,385565.1,33009,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782723,439006.00
04/27/2016 14:45,2,8.156,ACTIVE,220.97,374.81,59.970,1461782703,"201051344000458","219011344069620",29.00,35.20,0,340.55,425.01,239.5,229.2,1.109,382523.9,382523.9,28414,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782723,439007.00
04/27/2016 14:45,2,8.248,ACTIVE,221.42,373.61,59.965,1461782703,"201051344000853","219011344069620",28.31,33.30,0,340.85,428.01,236.5,226.3,1.096,380976.3,380976.3,28008,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782724,439008.00
04/27/2016 14:45,2,8.215,ACTIVE,217.58,370.60,59.981,1461782703,"201051344000685","219011344069620",28.80,28.30,0,334.54,419.60,239.5,229.3,1.136,387520.2,387520.2,32839,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782725,439009.00
04/27/2016 14:45,2,8.199,ACTIVE,219.16,370.00,59.970,1461782703,"201051344000917","219011344069620",28.45,34.80,0,334.84,424.11,236.3,226.1,1.105,384541.0,384541.0,32844,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782726,439010.00
04/27/2016 14:45,2,8.182,ACTIVE,217.58,369.10,59.970,1461782703,"201051344001145","219011344069620",28.92,29.50,0,334.54,420.50,239.8,229.5,1.096,389717.9,389717.9,32701,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782727,439011.00
04/27/2016 14:45,2,8.291,ACTIVE,219.39,370.60,59.965,1461782703,"201051344000651","219011344069620",28.13,37.00,0,340.85,425.01,236.0,225.9,1.074,381745.8,381745.8,33066,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782728,439012.00
04/27/2016 14:45,2,7.637,ACTIVE,215.09,377.22,59.981,1461782703,"274151322000088","219011344069620",26.28,43.20,0,335.44,397.05,203.2,194.2,0.765,631798.6,631798.6,21630,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782729,439013.00
04/27/2016 14:45,2,5.229,ACTIVE,216.00,429.22,59.975,1461782703,"274151322000068","219011344069620",38.65,43.40,0,385.33,467.69,205.1,196.0,0.795,528822.9,528822.9,23037,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782730,439014.00
04/27/2016 14:45,2,8.109,ACTIVE,219.16,370.00,59.970,1461782703,"201051344001135","219011344069620",28.61,35.20,0,335.14,423.81,234.9,224.8,1.069,378036.4,378036.4,33018,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782731,439015.00
04/27/2016 14:45,2,8.309,ACTIVE,218.71,372.11,59.981,1461782703,"201051344000594","219011344069620",28.86,32.20,0,335.14,427.41,242.9,232.5,1.092,385854.8,385854.8,28452,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782732,439016.00
04/27/2016 14:45,2,8.023,ACTIVE,219.16,369.40,59.981,1461782703,"201051344001203","219011344069620",28.82,33.00,0,337.24,424.41,234.2,224.1,1.078,384669.1,384669.1,33019,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782733,439017.00
04/27/2016 14:45,2,7.662,ACTIVE,215.09,353.77,59.970,1461782703,"274151322000054","219011344069620",26.26,46.20,0,334.84,397.96,203.8,194.8,0.769,645633.3,645633.3,21657,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782734,439018.00
04/27/2016 14:45,2,8.125,ACTIVE,219.61,370.30,59.965,1461782703,"201051344000867","219011344069620",28.55,36.80,0,341.45,425.31,234.8,224.8,1.074,373854.3,373854.3,28458,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782735,439019.00
04/27/2016 14:45,2,8.000,ACTIVE,218.93,370.30,59.981,1461782703,"201051344001093","219011344069620",28.49,31.50,0,336.34,423.50,230.7,220.8,1.039,383515.9,383515.9,32892,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782736,439020.00
04/27/2016 14:45,2,8.156,ACTIVE,220.29,373.61,60.012,1461782703,"201051344000900","219011344069620",28.71,35.00,0,339.65,425.31,237.2,227.0,1.092,389241.6,389241.6,27840,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782737,439021.00
04/27/2016 14:45,2,8.162,ACTIVE,220.29,371.21,59.970,1461782703,"201051344000648","219011344069620",28.53,33.50,0,340.25,425.61,235.6,225.4,1.061,381763.3,381763.3,28148,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782738,439022.00
04/27/2016 14:45,2,8.127,ACTIVE,220.74,369.40,59.986,1461782703,"201051344000569","219011344069620",28.33,33.80,0,339.04,423.81,233.1,223.0,1.043,390522.9,390522.9,27776,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782739,439023.00
04/27/2016 14:45,2,8.062,ACTIVE,220.97,376.01,59.981,1461782703,"201051344000983","219011344069620",28.73,34.50,0,339.34,424.71,234.4,224.3,1.074,382121.5,382121.5,28245,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782740,439024.00
04/27/2016 14:45,2,8.250,ACTIVE,220.97,372.71,59.981,1461782703,"201051344001158","219011344069620",27.95,32.00,0,339.65,424.11,233.4,223.4,1.074,376826.6,376826.6,28509,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782741,439025.00
04/27/2016 14:45,2,8.076,ACTIVE,220.74,372.41,60.007,1461782703,"201051344000576","219011344069620",28.47,35.00,0,340.25,423.81,232.7,222.7,1.030,383656.2,383656.2,27922,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782741,439026.00
04/27/2016 14:45,2,7.506,ACTIVE,215.09,355.88,59.970,1461782703,"274151322000087","219011344069620",26.42,53.50,0,332.13,399.76,200.8,191.9,0.747,619694.0,619694.0,21735,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461782742,439027.00
04/27/2016 15:00,2,7.953,ACTIVE,220.74,370.30,60.002,1461783603,"201051344000645","219011344069620",28.21,37.00,0,340.85,423.81,227.2,217.4,1.039,383313.4,383313.4,28064,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783604,439028.00
04/27/2016 15:00,2,7.328,ACTIVE,215.77,375.71,60.002,1461783603,"274151322000085","219011344069620",25.90,46.20,0,336.04,395.85,192.1,183.5,0.734,648248.4,648248.4,21671,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783605,439029.00
04/27/2016 15:00,2,7.811,ACTIVE,219.61,369.70,59.975,1461783603,"201051344000633","219011344069620",28.84,34.80,0,340.25,425.01,227.9,218.1,1.087,374231.6,374231.6,28528,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783606,439030.00
04/27/2016 15:00,2,7.754,ACTIVE,221.42,373.91,60.018,1461783603,"201051344000469","219011344069620",28.63,30.50,0,339.65,423.50,224.8,215.1,1.043,375501.6,375501.6,28472,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783607,439031.00
04/27/2016 15:00,2,7.723,ACTIVE,218.26,370.00,60.049,1461783603,"201051344000646","219011344069620",28.82,30.80,0,333.93,420.80,225.4,215.7,1.052,379679.8,379679.8,33031,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783608,439032.00
04/27/2016 15:00,2,7.346,ACTIVE,215.54,379.32,60.002,1461783603,"274151322000052","219011344069620",28.37,45.80,0,334.54,400.36,210.9,201.6,0.844,658619.6,658619.6,21889,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783609,439033.00
04/27/2016 15:00,2,7.975,ACTIVE,219.84,372.71,60.023,1461783603,"201051344000585","219011344069620",28.23,31.80,0,339.04,422.60,227.9,218.1,1.047,385721.5,385721.5,33032,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783610,439034.00
04/27/2016 15:00,2,7.643,ACTIVE,217.80,367.00,60.002,1461783603,"201051344001230","219011344069620",29.06,26.80,0,333.63,419.30,224.9,215.1,1.034,383429.7,383429.7,32828,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783610,439035.00
04/27/2016 15:00,2,7.684,ACTIVE,219.61,372.71,60.007,1461783603,"201051344000582","219011344069620",28.80,34.50,0,336.04,423.81,224.1,214.4,1.012,377000.6,377000.6,33002,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783611,439036.00
04/27/2016 15:00,2,7.629,ACTIVE,218.26,369.10,59.996,1461783603,"201051344000955","219011344069620",29.18,33.50,0,335.14,418.39,225.4,215.6,1.061,388752.8,388752.8,32942,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783612,439037.00
04/27/2016 15:00,2,4.861,ACTIVE,215.54,425.01,59.996,1461783603,"274151322000094","219011344069620",39.38,43.40,0,394.35,465.28,193.7,185.0,0.751,529102.7,529102.7,22830,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783613,439038.00
04/27/2016 15:00,2,7.734,ACTIVE,221.42,374.51,60.007,1461783603,"201051344000579","219011344069620",29.50,30.50,0,340.55,425.01,231.0,221.0,1.074,389132.4,389132.4,8544,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783614,439039.00
04/27/2016 15:00,2,7.637,ACTIVE,218.03,367.30,60.012,1461783603,"201051344000890","219011344069620",29.02,29.50,0,334.24,419.30,224.4,214.6,1.016,385899.9,385899.9,32965,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783615,439040.00
04/27/2016 15:00,2,7.617,ACTIVE,218.93,370.00,60.007,1461783603,"201051344000438","219011344069620",29.10,32.00,0,334.84,422.00,224.5,214.8,1.047,388057.7,388057.7,32970,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783616,439041.00
04/27/2016 15:00,2,7.668,ACTIVE,218.48,367.90,60.007,1461783603,"201051344000417","219011344069620",28.35,30.80,0,333.33,416.89,220.1,210.5,1.034,381103.7,381103.7,33123,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783617,439042.00
04/27/2016 15:00,2,7.271,ACTIVE,215.09,357.38,60.002,1461783603,"274151322000083","219011344069620",28.41,48.00,0,333.63,399.76,209.2,200.0,0.844,652745.4,652745.4,21953,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783618,439043.00
04/27/2016 15:00,2,7.670,ACTIVE,215.77,358.58,60.007,1461783603,"274151322000076","219011344069620",28.65,46.80,0,335.14,403.37,222.4,212.8,0.866,694538.1,694538.1,21948,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783619,439044.00
04/27/2016 15:00,2,7.756,ACTIVE,219.61,372.41,60.002,1461783603,"201051344000868","219011344069620",28.49,32.60,0,341.15,425.01,223.7,214.0,1.003,374578.5,374578.5,28202,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783619,439045.00
04/27/2016 15:00,2,7.682,ACTIVE,214.87,359.78,60.002,1461783603,"274151322000095","219011344069620",28.77,46.20,0,335.14,404.27,223.7,214.0,0.840,687471.4,687471.4,21852,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783620,439046.00
04/27/2016 15:00,2,7.859,ACTIVE,221.19,373.61,59.991,1461783603,"201051344000988","219011344069620",28.07,32.60,0,338.74,422.90,223.3,213.6,1.016,371926.6,371926.6,28492,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783621,439047.00
04/27/2016 15:00,2,7.877,ACTIVE,219.16,367.90,59.996,1461783603,"201051344001025","219011344069620",28.23,33.80,0,336.04,421.40,225.2,215.4,1.012,385620.2,385620.2,33010,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783622,439048.00
04/27/2016 15:00,2,7.725,ACTIVE,221.19,373.31,60.002,1461783603,"201051344000458","219011344069620",29.08,35.40,0,340.85,423.81,227.6,217.7,1.069,382579.5,382579.5,28415,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783623,439049.00
04/27/2016 15:00,2,7.771,ACTIVE,221.42,372.11,60.023,1461783603,"201051344000853","219011344069620",28.55,34.00,0,340.25,422.60,224.7,215.0,1.047,381031.2,381031.2,28009,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783624,439050.00
04/27/2016 15:00,2,7.748,ACTIVE,217.80,369.10,59.981,1461783603,"201051344000685","219011344069620",29.06,28.50,0,334.84,421.10,227.9,218.0,1.087,387575.9,387575.9,32840,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783625,439051.00
04/27/2016 15:00,2,7.566,ACTIVE,219.16,369.40,60.007,1461783603,"201051344000917","219011344069620",29.28,34.80,0,336.64,422.00,224.4,214.7,1.043,384595.9,384595.9,32845,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783626,439052.00
04/27/2016 15:00,2,7.625,ACTIVE,218.03,368.50,59.959,1461783603,"201051344001145","219011344069620",29.46,30.00,0,333.33,419.90,227.4,217.5,1.043,389773.5,389773.5,32702,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783627,439053.00
04/27/2016 15:00,2,7.801,ACTIVE,219.84,370.00,59.996,1461783603,"201051344000651","219011344069620",28.39,36.80,0,341.45,422.60,224.1,214.4,1.016,381800.7,381800.7,33067,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783628,439054.00
04/27/2016 15:00,2,7.184,ACTIVE,215.32,356.48,59.996,1461783603,"274151322000088","219011344069620",26.48,42.80,0,336.64,396.15,192.6,184.0,0.725,631845.6,631845.6,21631,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783629,439055.00
04/27/2016 15:00,2,4.887,ACTIVE,216.22,437.33,59.996,1461783603,"274151322000068","219011344069620",39.04,42.80,0,394.95,465.58,193.8,185.1,0.747,528870.3,528870.3,23038,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783630,439056.00
04/27/2016 15:00,2,7.730,ACTIVE,218.93,369.10,59.991,1461783603,"201051344001135","219011344069620",28.55,35.20,0,335.14,421.70,223.5,213.8,1.021,378091.0,378091.0,33019,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783631,439057.00
04/27/2016 15:00,2,7.812,ACTIVE,218.93,371.51,60.007,1461783603,"201051344000594","219011344069620",29.26,32.60,0,334.24,425.61,231.4,221.4,1.052,385911.3,385911.3,28453,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783631,439058.00
04/27/2016 15:00,2,7.732,ACTIVE,219.39,371.21,60.007,1461783603,"201051344001203","219011344069620",28.61,32.80,0,338.74,422.90,223.8,214.1,1.034,384723.8,384723.8,33020,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783632,439059.00
04/27/2016 15:00,2,7.193,ACTIVE,215.54,356.78,60.002,1461783603,"274151322000054","219011344069620",26.58,46.00,0,336.34,397.66,193.6,184.9,0.742,645680.7,645680.7,21658,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783633,439060.00
04/27/2016 15:00,2,7.768,ACTIVE,219.61,370.60,60.018,1461783603,"201051344000867","219011344069620",28.49,36.30,0,340.55,422.60,223.9,214.2,1.012,373909.2,373909.2,28459,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783634,439061.00
04/27/2016 15:00,2,7.576,ACTIVE,219.16,370.00,59.996,1461783603,"201051344001093","219011344069620",28.57,31.50,0,338.14,421.10,219.2,209.6,0.990,383569.7,383569.7,32893,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783635,439062.00
04/27/2016 15:00,2,7.719,ACTIVE,220.29,371.81,60.012,1461783603,"201051344000900","219011344069620",28.86,34.80,0,339.95,424.71,225.5,215.7,1.016,389297.0,389297.0,27841,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783636,439063.00
04/27/2016 15:00,2,7.715,ACTIVE,220.29,372.41,60.002,1461783603,"201051344000648","219011344069620",28.71,33.80,0,340.25,424.41,224.1,214.4,1.021,381818.3,381818.3,28149,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783637,439064.00
04/27/2016 15:00,2,7.719,ACTIVE,220.74,373.01,60.012,1461783603,"201051344000569","219011344069620",28.35,33.80,0,338.74,423.20,221.6,211.9,1.021,390577.4,390577.4,27777,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783638,439065.00
04/27/2016 15:00,2,7.760,ACTIVE,220.74,373.31,60.028,1461783603,"201051344000983","219011344069620",28.39,35.40,0,339.95,423.81,223.0,213.3,1.034,382176.3,382176.3,28246,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783639,439066.00
04/27/2016 15:00,2,7.672,ACTIVE,220.97,372.71,59.975,1461783603,"201051344001158","219011344069620",28.69,32.60,0,340.25,422.30,222.7,213.0,1.030,376881.2,376881.2,28510,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783640,439067.00
04/27/2016 15:00,2,7.592,ACTIVE,220.74,375.71,60.012,1461783603,"201051344000576","219011344069620",28.77,35.20,0,340.55,423.20,220.9,211.3,1.016,383710.6,383710.6,27923,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783641,439068.00
04/27/2016 15:00,2,7.082,ACTIVE,215.54,358.88,60.012,1461783603,"274151322000087","219011344069620",26.64,54.00,0,333.93,397.05,191.1,182.5,0.738,619740.8,619740.8,21736,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461783641,439069.00
04/27/2016 15:15,2,7.586,ACTIVE,220.52,368.80,59.944,1461784503,"201051344000645","219011344069620",28.19,36.50,0,341.15,421.70,216.5,207.0,0.994,383366.4,383366.4,28065,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784504,439070.00
04/27/2016 15:15,2,6.992,ACTIVE,215.32,374.81,59.959,1461784503,"274151322000085","219011344069620",26.16,45.80,0,336.64,394.35,185.2,176.8,0.712,648293.3,648293.3,21672,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784505,439071.00
04/27/2016 15:15,2,7.555,ACTIVE,219.61,372.71,59.970,1461784503,"201051344000633","219011344069620",28.69,33.50,0,339.34,422.60,219.4,209.9,1.025,374285.0,374285.0,28529,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784506,439072.00
04/27/2016 15:15,2,7.557,ACTIVE,220.97,373.31,59.970,1461784503,"201051344000469","219011344069620",28.41,29.50,0,339.65,422.00,217.4,207.9,1.008,375554.4,375554.4,28473,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784507,439073.00
04/27/2016 15:15,2,7.494,ACTIVE,218.26,368.20,59.965,1461784503,"201051344000646","219011344069620",29.04,29.80,0,333.33,422.60,220.3,210.7,1.016,379732.9,379732.9,33032,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784508,439074.00
04/27/2016 15:15,2,7.092,ACTIVE,215.32,367.30,59.933,1461784503,"274151322000052","219011344069620",28.69,45.50,0,335.14,398.56,205.9,196.8,0.809,658669.0,658669.0,21890,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784509,439075.00
04/27/2016 15:15,2,7.562,ACTIVE,219.61,368.80,59.965,1461784503,"201051344000585","219011344069620",28.98,31.30,0,341.15,422.60,221.8,212.2,1.016,385775.2,385775.2,33033,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784510,439076.00
04/27/2016 15:15,2,7.355,ACTIVE,217.80,368.20,60.012,1461784503,"201051344001230","219011344069620",29.16,28.00,0,334.54,416.89,217.2,207.7,0.972,383482.6,383482.6,32829,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784511,439077.00
04/27/2016 15:15,2,7.451,ACTIVE,219.61,369.10,59.965,1461784503,"201051344000582","219011344069620",28.69,34.80,0,338.14,424.11,216.4,207.0,0.981,377053.3,377053.3,33003,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784512,439078.00
04/27/2016 15:15,2,7.449,ALERT,218.26,368.50,59.949,1461784503,"201051344000955","219011344069620",29.20,32.60,0,308.69,417.19,220.4,210.8,1.043,388805.8,388805.8,32943,0,0,0,L,1122011218,0,124.49,124.27,0002,26,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784514,439079.00
04/27/2016 15:15,2,4.693,ACTIVE,215.32,445.45,59.959,1461784503,"274151322000094","219011344069620",39.72,42.50,0,398.86,466.79,187.8,179.3,0.738,529148.3,529148.3,22831,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784515,439080.00
04/27/2016 15:15,2,7.568,ACTIVE,220.74,373.01,59.965,1461784503,"201051344000579","219011344069620",29.44,29.80,0,341.15,423.81,225.6,215.8,1.047,389187.0,389187.0,8545,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784516,439081.00
04/27/2016 15:15,2,7.471,ACTIVE,218.03,368.50,59.965,1461784503,"201051344000890","219011344069620",29.02,28.50,0,334.54,417.49,219.6,210.0,0.990,385953.1,385953.1,32966,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784516,439082.00
04/27/2016 15:15,2,7.461,ACTIVE,218.71,369.70,59.970,1461784503,"201051344000438","219011344069620",29.22,31.00,0,336.04,422.60,220.8,211.1,1.025,388111.0,388111.0,32971,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784517,439083.00
04/27/2016 15:15,2,7.375,ACTIVE,218.48,367.00,59.965,1461784503,"201051344000417","219011344069620",28.98,30.00,0,335.44,419.60,216.5,207.0,1.016,381156.1,381156.1,33124,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784518,439084.00
04/27/2016 15:15,2,7.123,ACTIVE,214.87,376.31,59.959,1461784503,"274151322000083","219011344069620",28.55,46.60,0,335.44,398.86,205.8,196.7,0.809,652795.0,652795.0,21954,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784519,439085.00
04/27/2016 15:15,2,7.420,ACTIVE,215.77,373.61,59.991,1461784503,"274151322000076","219011344069620",29.24,46.20,0,335.44,401.86,219.7,210.1,0.879,694591.0,694591.0,21949,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784520,439086.00
04/27/2016 15:15,2,7.588,ACTIVE,219.39,370.30,59.965,1461784503,"201051344000868","219011344069620",28.29,32.60,0,341.45,422.00,217.3,207.9,0.986,374631.4,374631.4,28203,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784521,439087.00
04/27/2016 15:15,2,7.459,ACTIVE,214.87,370.00,59.991,1461784503,"274151322000095","219011344069620",28.96,46.00,0,334.84,402.46,218.8,209.3,0.818,687524.3,687524.3,21853,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784522,439088.00
04/27/2016 15:15,2,7.631,ACTIVE,220.97,373.31,59.975,1461784503,"201051344000988","219011344069620",28.35,31.50,0,339.34,425.61,218.9,209.4,0.999,371979.6,371979.6,28493,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784523,439089.00
04/27/2016 15:15,2,7.670,ALERT,219.16,368.50,59.975,1461784503,"201051344001025","219011344069620",28.47,32.80,0,303.58,422.30,221.0,211.4,0.986,385673.4,385673.4,33011,0,0,0,L,1122011218,0,124.94,124.49,0002,29,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784525,439090.00
04/27/2016 15:15,2,7.557,ACTIVE,220.74,372.41,59.959,1461784503,"201051344000458","219011344069620",28.86,35.20,0,341.45,422.90,220.8,211.2,1.025,382633.3,382633.3,28416,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784525,439091.00
04/27/2016 15:15,2,7.500,ACTIVE,221.19,373.01,59.965,1461784503,"201051344000853","219011344069620",28.75,32.80,0,341.75,425.91,218.2,208.7,1.021,381084.3,381084.3,28010,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784526,439092.00
04/27/2016 15:15,2,7.537,ACTIVE,218.03,368.20,59.938,1461784503,"201051344000685","219011344069620",29.14,28.30,0,335.14,421.40,222.4,212.8,1.065,387629.8,387629.8,32841,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784527,439093.00
