ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 15:15,2,7.430,ACTIVE,219.16,369.40,60.002,1461784503,"201051344000917","219011344069620",29.14,34.30,0,337.84,422.30,219.2,209.6,1.025,384649.0,384649.0,32846,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784528,439094.00
04/27/2016 15:15,2,7.438,ACTIVE,218.03,369.10,59.975,1461784503,"201051344001145","219011344069620",29.40,29.50,0,334.24,422.90,221.3,211.7,1.012,389827.3,389827.3,32703,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784529,439095.00
04/27/2016 15:15,2,7.541,ACTIVE,219.61,369.40,59.959,1461784503,"201051344000651","219011344069620",28.80,35.80,0,335.44,422.60,220.0,210.4,0.963,381853.9,381853.9,33068,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784530,439096.00
04/27/2016 15:15,2,6.955,ACTIVE,215.09,374.21,59.949,1461784503,"274151322000088","219011344069620",26.86,42.80,0,335.14,394.65,189.2,180.7,0.729,631891.2,631891.2,21632,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784531,439097.00
04/27/2016 15:15,2,4.771,ACTIVE,216.00,429.82,59.965,1461784503,"274151322000068","219011344069620",39.36,42.00,0,397.05,465.58,190.2,181.7,0.738,528916.1,528916.1,23039,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784532,439098.00
04/27/2016 15:15,2,7.529,ACTIVE,219.16,370.30,59.996,1461784503,"201051344001135","219011344069620",28.77,33.80,0,335.74,422.00,219.3,209.8,0.999,378144.0,378144.0,33020,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784533,439099.00
04/27/2016 15:15,2,7.625,ACTIVE,218.48,369.70,59.970,1461784503,"201051344000594","219011344069620",29.36,32.60,0,336.34,425.01,226.7,216.9,1.034,385966.1,385966.1,28454,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784534,439100.00
04/27/2016 15:15,2,7.602,ACTIVE,219.39,367.90,60.012,1461784503,"201051344001203","219011344069620",28.63,33.00,0,339.95,422.60,220.2,210.6,1.021,384776.9,384776.9,33021,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784535,439101.00
04/27/2016 15:15,2,7.115,ACTIVE,215.32,351.37,59.970,1461784503,"274151322000054","219011344069620",26.76,45.50,0,335.44,395.85,192.8,184.2,0.712,645726.7,645726.7,21659,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784536,439102.00
04/27/2016 15:15,2,7.760,ACTIVE,219.61,370.60,60.002,1461784503,"201051344000867","219011344069620",28.45,35.20,0,341.45,422.90,223.6,213.9,0.990,373962.3,373962.3,28460,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784536,439103.00
04/27/2016 15:15,2,7.514,ACTIVE,219.39,369.10,59.975,1461784503,"201051344001093","219011344069620",28.96,30.50,0,337.84,421.70,220.3,210.8,0.994,383621.7,383621.7,32894,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784537,439104.00
04/27/2016 15:15,2,7.834,ACTIVE,220.29,372.41,59.965,1461784503,"201051344000900","219011344069620",28.61,34.50,0,340.25,422.60,226.9,217.1,1.034,389350.5,389350.5,27842,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784538,439105.00
04/27/2016 15:15,2,7.615,ACTIVE,220.52,372.41,59.975,1461784503,"201051344000648","219011344069620",29.30,33.30,0,340.85,423.50,225.9,216.1,1.039,381871.5,381871.5,28150,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784539,439106.00
04/27/2016 15:15,2,7.879,ACTIVE,220.74,370.90,59.954,1461784503,"201051344000569","219011344069620",28.15,32.80,0,340.85,422.00,224.4,214.7,1.034,390630.0,390630.0,27778,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784540,439107.00
04/27/2016 15:15,2,7.787,ACTIVE,220.97,374.81,59.981,1461784503,"201051344000983","219011344069620",28.77,34.30,0,339.95,422.90,226.8,217.0,1.047,382229.5,382229.5,28247,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784541,439108.00
04/27/2016 15:15,2,7.799,ACTIVE,220.97,372.41,59.970,1461784503,"201051344001158","219011344069620",28.82,31.80,0,340.55,422.30,227.6,217.7,1.043,376934.4,376934.4,28511,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784542,439109.00
04/27/2016 15:15,2,7.738,ACTIVE,220.74,371.81,59.981,1461784503,"201051344000576","219011344069620",28.43,34.50,0,340.85,422.30,222.8,213.2,1.003,383763.3,383763.3,27924,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784543,439110.00
04/27/2016 15:15,2,7.252,ACTIVE,215.09,356.48,59.954,1461784503,"274151322000087","219011344069620",26.54,54.50,0,333.93,394.35,194.6,185.9,0.734,619786.4,619786.4,21737,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461784544,439111.00
04/27/2016 15:30,2,7.209,ACTIVE,220.74,370.90,59.959,1461785404,"201051344000645","219011344069620",28.39,35.40,0,341.45,419.60,207.4,198.3,0.932,383417.6,383417.6,28066,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785405,439112.00
04/27/2016 15:30,2,6.709,ACTIVE,216.00,364.59,59.938,1461785404,"274151322000085","219011344069620",26.02,45.80,0,335.74,393.45,176.6,168.6,0.676,648336.9,648336.9,21673,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785406,439113.00
04/27/2016 15:30,2,7.168,ACTIVE,220.06,369.10,59.975,1461785404,"201051344000633","219011344069620",28.59,33.80,0,340.55,420.80,207.5,198.3,0.955,374336.7,374336.7,28530,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785407,439114.00
04/27/2016 15:30,2,7.162,ACTIVE,221.19,370.00,59.986,1461785404,"201051344000469","219011344069620",28.51,30.30,0,340.25,420.20,206.6,197.5,0.955,375605.5,375605.5,28474,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785407,439115.00
04/27/2016 15:30,2,7.137,ACTIVE,218.71,367.00,59.970,1461785404,"201051344000646","219011344069620",28.51,30.30,0,335.14,421.10,206.0,196.9,0.968,379784.2,379784.2,33033,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785408,439116.00
04/27/2016 15:30,2,6.742,ACTIVE,216.00,374.81,59.981,1461785404,"274151322000052","219011344069620",28.31,44.80,0,335.44,397.96,193.1,184.5,0.756,658717.0,658717.0,21891,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785409,439117.00
04/27/2016 15:30,2,7.340,ACTIVE,220.06,370.00,60.023,1461785404,"201051344000585","219011344069620",28.21,32.00,0,342.35,421.70,209.8,200.5,0.968,385827.2,385827.2,33034,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785410,439118.00
04/27/2016 15:30,2,7.143,ACTIVE,218.26,367.00,59.981,1461785404,"201051344001230","219011344069620",28.33,27.50,0,335.14,415.69,204.8,195.8,0.937,383533.5,383533.5,32830,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785411,439119.00
04/27/2016 15:30,2,7.129,ACTIVE,219.84,370.00,59.996,1461785404,"201051344000582","219011344069620",28.35,35.00,0,337.24,421.70,204.7,195.6,0.924,377104.1,377104.1,33004,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785412,439120.00
04/27/2016 15:30,2,7.055,ACTIVE,218.71,367.00,59.981,1461785404,"201051344000955","219011344069620",28.73,33.30,0,335.44,419.90,205.2,196.1,0.963,388857.0,388857.0,32945,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785413,439121.00
04/27/2016 15:30,2,4.555,ACTIVE,216.00,425.91,59.986,1461785404,"274151322000094","219011344069620",38.33,43.60,0,392.25,462.58,176.6,168.5,0.685,529192.1,529192.1,22832,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785414,439122.00
04/27/2016 15:30,2,7.131,ACTIVE,221.42,371.81,59.981,1461785404,"201051344000579","219011344069620",29.06,29.80,0,341.45,422.00,209.8,200.6,0.986,389239.5,389239.5,8546,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785415,439123.00
04/27/2016 15:30,2,7.143,ACTIVE,218.26,366.10,60.023,1461785404,"201051344000890","219011344069620",28.37,29.30,0,335.74,416.29,205.2,196.1,0.919,386004.2,386004.2,32967,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785416,439124.00
04/27/2016 15:30,2,6.988,ACTIVE,219.39,366.70,60.018,1461785404,"201051344000438","219011344069620",29.00,31.50,0,337.54,421.10,205.3,196.2,0.946,388162.4,388162.4,32972,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785416,439125.00
04/27/2016 15:30,2,7.021,ACTIVE,218.93,366.40,59.954,1461785404,"201051344000417","219011344069620",28.43,31.00,0,336.04,416.59,202.0,193.1,0.959,381206.4,381206.4,33125,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785417,439126.00
04/27/2016 15:30,2,6.779,ACTIVE,215.32,379.02,59.991,1461785404,"274151322000083","219011344069620",27.99,46.40,0,335.14,398.56,192.3,183.6,0.760,652842.9,652842.9,21955,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785418,439127.00
04/27/2016 15:30,2,7.086,ACTIVE,216.45,378.42,59.996,1461785404,"274151322000076","219011344069620",28.55,45.00,0,335.44,400.66,204.8,195.7,0.826,694642.0,694642.0,21950,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785419,439128.00
04/27/2016 15:30,2,7.186,ACTIVE,219.61,368.80,59.991,1461785404,"201051344000868","219011344069620",28.19,32.20,0,341.45,420.20,205.1,196.1,0.932,374682.4,374682.4,28204,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785420,439129.00
04/27/2016 15:30,2,7.051,ACTIVE,215.32,358.58,59.986,1461785404,"274151322000095","219011344069620",28.67,46.00,0,334.84,400.66,204.6,195.5,0.760,687575.3,687575.3,21854,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785421,439130.00
04/27/2016 15:30,2,7.197,ACTIVE,221.19,373.01,59.986,1461785404,"201051344000988","219011344069620",28.19,31.50,0,338.74,419.90,205.3,196.2,0.915,372030.7,372030.7,28494,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785422,439131.00
04/27/2016 15:30,2,7.217,ACTIVE,219.39,368.80,59.991,1461785404,"201051344001025","219011344069620",28.23,33.50,0,336.94,420.50,206.4,197.3,0.932,385724.9,385724.9,33013,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785423,439132.00
04/27/2016 15:30,2,7.133,ACTIVE,221.19,369.10,59.991,1461785404,"201051344000458","219011344069620",28.57,34.30,0,340.55,421.10,206.3,197.2,0.968,382684.9,382684.9,28417,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785424,439133.00
04/27/2016 15:30,2,7.111,ACTIVE,221.42,370.60,59.986,1461785404,"201051344000853","219011344069620",28.45,33.50,0,342.05,420.50,204.8,195.7,0.946,381135.5,381135.5,28011,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785425,439134.00
04/27/2016 15:30,2,6.982,ACTIVE,218.26,367.90,59.986,1461785404,"201051344000685","219011344069620",28.90,29.30,0,336.04,417.19,204.3,195.3,0.972,387681.5,387681.5,32842,0,0,0,L,1122011218,0,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785426,439135.00
04/27/2016 15:30,2,6.938,ACTIVE,219.39,368.20,59.981,1461785404,"201051344000917","219011344069620",28.51,34.30,0,338.14,420.80,200.2,191.3,0.937,384700.1,384700.1,32847,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785426,439136.00
04/27/2016 15:30,2,6.906,ACTIVE,218.26,366.70,59.975,1461785404,"201051344001145","219011344069620",28.75,30.30,0,335.44,420.20,200.8,191.9,0.928,389878.9,389878.9,32704,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785427,439137.00
04/27/2016 15:30,2,6.932,ACTIVE,219.61,367.90,59.986,1461785404,"201051344000651","219011344069620",28.25,35.60,0,342.05,421.70,198.2,189.3,0.897,381905.0,381905.0,33069,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785428,439138.00
04/27/2016 15:30,2,6.346,ACTIVE,215.32,355.88,59.981,1461785404,"274151322000088","219011344069620",26.68,42.00,0,335.74,394.05,171.3,163.5,0.641,631935.2,631935.2,21633,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785429,439139.00
04/27/2016 15:30,2,4.145,ACTIVE,216.45,446.65,59.981,1461785404,"274151322000068","219011344069620",39.82,42.00,0,394.65,464.68,167.4,159.6,0.645,528960.1,528960.1,23040,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785430,439140.00
04/27/2016 15:30,2,6.781,ACTIVE,218.93,366.10,59.981,1461785404,"201051344001135","219011344069620",28.25,34.80,0,336.94,420.50,194.0,185.3,0.888,378194.8,378194.8,33021,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785432,439141.00
04/27/2016 15:30,2,6.859,ACTIVE,218.93,369.10,59.991,1461785404,"201051344000594","219011344069620",28.71,32.20,0,336.94,423.50,199.4,190.5,0.902,386018.7,386018.7,28455,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785433,439142.00
04/27/2016 15:30,2,6.732,ACTIVE,219.39,365.19,59.991,1461785404,"201051344001203","219011344069620",28.53,32.40,0,342.65,420.80,194.5,185.8,0.893,384827.8,384827.8,33022,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785434,439143.00
04/27/2016 15:30,2,6.285,ACTIVE,215.77,377.52,59.944,1461785404,"274151322000054","219011344069620",26.86,45.30,0,336.04,395.25,170.8,163.0,0.645,645771.1,645771.1,21660,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785435,439144.00
04/27/2016 15:30,2,6.715,ACTIVE,219.61,367.30,59.986,1461785404,"201051344000867","219011344069620",28.67,35.60,0,341.75,420.20,194.8,186.1,0.897,374013.4,374013.4,28461,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785435,439145.00
04/27/2016 15:30,2,6.527,ACTIVE,219.39,366.70,59.981,1461785404,"201051344001093","219011344069620",28.82,31.30,0,342.05,419.30,190.5,181.9,0.866,383671.7,383671.7,32895,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785436,439146.00
04/27/2016 15:30,2,6.807,ACTIVE,220.29,371.21,59.991,1461785404,"201051344000900","219011344069620",28.63,33.50,0,339.65,421.10,197.3,188.5,0.888,389401.9,389401.9,27843,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785437,439147.00
04/27/2016 15:30,2,6.764,ACTIVE,220.52,370.90,59.981,1461785404,"201051344000648","219011344069620",28.55,32.00,0,341.15,422.90,195.6,186.9,0.897,381922.5,381922.5,28151,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785438,439148.00
04/27/2016 15:30,2,6.904,ACTIVE,220.74,371.21,59.996,1461785404,"201051344000569","219011344069620",27.89,32.80,0,340.55,420.80,195.1,186.4,0.910,390680.6,390680.6,27779,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785439,439149.00
04/27/2016 15:30,2,6.922,ACTIVE,220.74,368.80,59.996,1461785404,"201051344000983","219011344069620",28.25,33.50,0,340.25,420.50,198.0,189.2,0.932,382280.6,382280.6,28248,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785440,439150.00
04/27/2016 15:30,2,6.871,ACTIVE,221.19,370.30,59.981,1461785404,"201051344001158","219011344069620",28.27,31.30,0,340.85,420.50,196.8,188.0,0.910,376985.4,376985.4,28512,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785441,439151.00
04/27/2016 15:30,2,6.902,ACTIVE,220.74,369.10,59.991,1461785404,"201051344000576","219011344069620",28.27,34.50,0,340.85,420.50,197.5,188.7,0.919,383813.8,383813.8,27925,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785442,439152.00
04/27/2016 15:30,2,6.402,ACTIVE,215.54,354.37,59.986,1461785404,"274151322000087","219011344069620",26.60,53.50,0,335.14,394.35,172.3,164.4,0.650,619830.3,619830.3,21738,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461785443,439153.00
04/27/2016 15:45,2,6.891,ACTIVE,220.74,369.40,60.012,1461786303,"201051344000645","219011344069620",28.45,35.60,0,341.75,415.99,198.5,189.6,0.884,383466.9,383466.9,28067,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786304,439154.00
04/27/2016 15:45,2,6.406,ACTIVE,216.00,373.01,60.007,1461786303,"274151322000085","219011344069620",26.08,45.30,0,336.94,390.74,169.2,161.3,0.650,648378.7,648378.7,21674,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786305,439155.00
04/27/2016 15:45,2,6.895,ACTIVE,219.84,369.40,59.986,1461786303,"201051344000633","219011344069620",28.67,33.00,0,341.15,416.89,200.2,191.3,0.932,374386.1,374386.1,28531,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786306,439156.00
04/27/2016 15:45,2,6.848,ACTIVE,220.97,370.00,59.991,1461786303,"201051344000469","219011344069620",28.61,29.50,0,340.55,416.89,198.2,189.4,0.924,375654.6,375654.6,28475,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786307,439157.00
04/27/2016 15:45,2,6.809,ACTIVE,218.48,366.40,59.970,1461786303,"201051344000646","219011344069620",28.80,30.80,0,335.44,416.29,198.6,189.7,0.928,379833.0,379833.0,33034,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786308,439158.00
04/27/2016 15:45,2,6.455,ACTIVE,215.54,355.88,59.975,1461786303,"274151322000052","219011344069620",28.45,43.40,0,334.84,394.35,185.9,177.5,0.742,658762.7,658762.7,21892,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786309,439159.00
04/27/2016 15:45,2,7.045,ACTIVE,219.84,368.20,59.965,1461786303,"201051344000585","219011344069620",28.41,32.20,0,342.05,416.29,202.7,193.7,0.946,385876.8,385876.8,33035,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786310,439160.00
04/27/2016 15:45,2,6.773,ACTIVE,218.26,366.40,59.970,1461786303,"201051344001230","219011344069620",28.94,27.50,0,334.54,410.88,198.6,189.7,0.906,383582.1,383582.1,32831,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786311,439161.00
04/27/2016 15:45,2,6.820,ACTIVE,219.61,369.10,59.965,1461786303,"201051344000582","219011344069620",28.80,35.00,0,342.05,416.89,198.8,189.9,0.902,377152.6,377152.6,33005,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786311,439162.00
04/27/2016 15:45,2,6.812,ACTIVE,218.48,367.00,59.959,1461786303,"201051344000955","219011344069620",29.06,32.80,0,336.04,413.59,200.5,191.6,0.946,388905.8,388905.8,32946,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786312,439163.00
04/27/2016 15:45,2,4.402,ACTIVE,215.77,416.59,59.981,1461786303,"274151322000094","219011344069620",38.57,43.40,0,392.85,458.67,172.3,164.4,0.689,529234.0,529234.0,22833,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786313,439164.00
04/27/2016 15:45,2,7.059,ACTIVE,221.19,370.90,59.975,1461786303,"201051344000579","219011344069620",29.12,30.50,0,341.45,420.20,208.1,198.9,0.941,389289.6,389289.6,8547,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786314,439165.00
04/27/2016 15:45,2,6.971,ACTIVE,218.26,367.00,59.970,1461786303,"201051344000890","219011344069620",28.78,29.50,0,336.94,414.19,203.1,194.1,0.919,386053.2,386053.2,32968,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786315,439166.00
04/27/2016 15:45,2,6.990,ACTIVE,219.16,367.60,59.970,1461786303,"201051344000438","219011344069620",28.75,31.50,0,342.05,416.89,203.5,194.5,0.946,388211.5,388211.5,32973,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786316,439167.00
04/27/2016 15:45,2,6.924,ACTIVE,218.71,366.40,59.975,1461786303,"201051344000417","219011344069620",28.63,31.00,0,337.54,413.29,200.8,191.9,0.941,381254.7,381254.7,33126,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786317,439168.00
04/27/2016 15:45,2,6.553,ACTIVE,215.54,380.82,59.970,1461786303,"274151322000083","219011344069620",28.78,45.80,0,335.74,394.35,190.9,182.4,0.751,652888.8,652888.8,21956,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786318,439169.00
04/27/2016 15:45,2,6.953,ACTIVE,216.45,376.31,59.965,1461786303,"274151322000076","219011344069620",28.82,44.50,0,336.34,397.35,202.9,193.9,0.800,694690.9,694690.9,21951,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786319,439170.00
04/27/2016 15:45,2,7.137,ACTIVE,219.61,367.90,59.938,1461786303,"201051344000868","219011344069620",28.15,33.00,0,341.45,417.19,203.3,194.3,0.924,374731.4,374731.4,28205,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786320,439171.00
04/27/2016 15:45,2,7.008,ACTIVE,215.32,354.97,59.970,1461786303,"274151322000095","219011344069620",28.63,46.40,0,335.74,397.66,203.2,194.2,0.769,687624.1,687624.1,21855,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786321,439172.00
04/27/2016 15:45,2,7.084,ACTIVE,220.97,373.31,59.975,1461786303,"201051344000988","219011344069620",28.41,31.50,0,340.55,416.29,203.7,194.7,0.941,372079.9,372079.9,28495,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786322,439173.00
04/27/2016 15:45,2,7.053,ACTIVE,219.61,366.70,59.970,1461786303,"201051344001025","219011344069620",28.61,33.30,0,342.95,417.19,204.3,195.3,0.919,385774.1,385774.1,33014,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786323,439174.00
04/27/2016 15:45,2,6.893,ACTIVE,220.97,369.10,59.975,1461786303,"201051344000458","219011344069620",29.30,34.50,0,341.45,417.79,204.6,195.5,0.968,382734.6,382734.6,28418,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786324,439175.00
04/27/2016 15:45,2,7.006,ACTIVE,221.42,371.51,59.970,1461786303,"201051344000853","219011344069620",28.53,32.60,0,342.35,421.10,202.3,193.3,0.946,381184.8,381184.8,28012,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786324,439176.00
04/27/2016 15:45,2,6.852,ACTIVE,218.03,367.00,59.991,1461786303,"201051344000685","219011344069620",29.50,29.50,0,337.24,415.99,204.5,195.5,0.981,387731.2,387731.2,32843,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786325,439177.00
04/27/2016 15:45,2,6.863,ACTIVE,219.39,367.30,59.954,1461786303,"201051344000917","219011344069620",28.94,35.00,0,342.05,415.99,201.1,192.2,0.946,384749.0,384749.0,32848,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786326,439178.00
04/27/2016 15:45,2,6.828,ACTIVE,218.48,367.60,59.965,1461786303,"201051344001145","219011344069620",29.48,30.30,0,336.94,415.99,203.8,194.7,0.941,389928.5,389928.5,32705,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786327,439179.00
04/27/2016 15:45,2,6.926,ACTIVE,219.84,370.60,60.002,1461786303,"201051344000651","219011344069620",28.59,36.80,0,342.65,417.19,200.4,191.5,0.879,381954.1,381954.1,33070,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786328,439180.00
04/27/2016 15:45,2,6.344,ACTIVE,215.54,377.82,59.959,1461786303,"274151322000088","219011344069620",26.82,41.80,0,336.64,391.34,172.4,164.5,0.645,631977.5,631977.5,21634,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786329,439181.00
04/27/2016 15:45,2,4.230,ACTIVE,216.67,443.04,59.959,1461786303,"274151322000068","219011344069620",39.78,41.80,0,396.75,462.58,171.2,163.3,0.654,529002.2,529002.2,23041,0,0,0,L,1151911521,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786330,439182.00
04/27/2016 15:45,2,6.811,ACTIVE,219.16,366.70,59.970,1461786303,"201051344001135","219011344069620",28.61,34.80,0,338.14,415.69,197.2,188.4,0.906,378243.5,378243.5,33022,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786331,439183.00
04/27/2016 15:45,2,6.842,ACTIVE,218.71,368.20,60.002,1461786303,"201051344000594","219011344069620",29.38,31.50,0,341.45,418.39,203.4,194.4,0.928,386069.1,386069.1,28456,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786332,439184.00
04/27/2016 15:45,2,6.734,ACTIVE,219.39,365.19,59.970,1461786303,"201051344001203","219011344069620",28.67,33.50,0,342.95,416.29,195.5,186.8,0.902,384876.6,384876.6,33023,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786333,439185.00
04/27/2016 15:45,2,6.314,ACTIVE,215.54,375.11,59.965,1461786303,"274151322000054","219011344069620",26.78,45.00,0,336.34,392.25,171.1,163.2,0.641,645813.7,645813.7,21661,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786334,439186.00
04/27/2016 15:45,2,6.764,ACTIVE,219.61,368.20,60.002,1461786303,"201051344000867","219011344069620",28.59,35.20,0,342.35,416.29,195.8,187.1,0.884,374062.4,374062.4,28462,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786334,439187.00
04/27/2016 15:45,2,6.547,ACTIVE,219.39,368.80,59.970,1461786303,"201051344001093","219011344069620",28.71,30.80,0,342.35,415.09,190.4,181.8,0.857,383719.5,383719.5,32896,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786335,439188.00
04/27/2016 15:45,2,6.811,ACTIVE,220.29,371.51,59.981,1461786303,"201051344000900","219011344069620",28.55,34.30,0,340.85,417.19,196.8,188.1,0.888,389451.4,389451.4,27844,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786336,439189.00
04/27/2016 15:45,2,6.664,ACTIVE,220.29,370.60,59.965,1461786303,"201051344000648","219011344069620",28.96,32.60,0,341.15,417.19,195.5,186.8,0.893,381971.6,381971.6,28152,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786337,439190.00
04/27/2016 15:45,2,6.715,ACTIVE,220.52,368.50,59.954,1461786303,"201051344000569","219011344069620",28.55,33.00,0,340.55,416.59,194.2,185.5,0.893,390729.6,390729.6,27780,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786338,439191.00
04/27/2016 15:45,2,6.771,ACTIVE,220.74,370.30,59.965,1461786303,"201051344000983","219011344069620",28.65,34.30,0,340.85,417.19,196.5,187.8,0.897,382330.1,382330.1,28249,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786339,439192.00
04/27/2016 15:45,2,6.758,ACTIVE,220.74,370.60,59.949,1461786303,"201051344001158","219011344069620",28.61,31.00,0,340.85,416.29,195.7,186.9,0.902,377034.4,377034.4,28513,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786340,439193.00
04/27/2016 15:45,2,6.691,ACTIVE,220.74,368.80,59.933,1461786303,"201051344000576","219011344069620",28.65,34.00,0,340.55,416.29,194.1,185.4,0.888,383862.6,383862.6,27926,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786341,439194.00
04/27/2016 15:45,2,6.295,ACTIVE,215.77,355.88,59.965,1461786303,"274151322000087","219011344069620",26.54,53.80,0,334.54,391.64,169.1,161.2,0.636,619872.5,619872.5,21739,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461786342,439195.00
04/27/2016 16:00,2,6.492,ACTIVE,220.29,366.40,59.991,1461787204,"201051344000645","219011344069620",28.69,34.50,0,341.75,413.89,188.7,180.2,0.862,383513.5,383513.5,28068,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787205,439196.00
04/27/2016 16:00,2,5.939,ACTIVE,215.77,355.58,59.991,1461787204,"274151322000085","219011344069620",26.80,43.80,0,337.54,388.64,161.1,153.6,0.619,648418.4,648418.4,21675,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787206,439197.00
04/27/2016 16:00,2,6.354,ACTIVE,219.84,368.20,60.002,1461787204,"201051344000633","219011344069620",29.46,32.40,0,341.45,414.79,189.6,181.0,0.879,374432.9,374432.9,28532,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787207,439198.00
04/27/2016 16:00,2,6.391,ACTIVE,220.74,369.10,59.996,1461787204,"201051344000469","219011344069620",28.86,28.50,0,341.45,414.79,186.8,178.4,0.862,375700.9,375700.9,28476,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787207,439199.00
04/27/2016 16:00,2,6.332,ACTIVE,218.03,365.49,60.007,1461787204,"201051344000646","219011344069620",29.18,29.30,0,336.04,413.89,187.0,178.6,0.853,379879.4,379879.4,33035,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787208,439200.00
04/27/2016 16:00,2,6.012,ACTIVE,215.77,372.41,59.986,1461787204,"274151322000052","219011344069620",28.63,42.80,0,335.14,392.85,174.2,166.2,0.694,658806.0,658806.0,21893,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787209,439201.00
04/27/2016 16:00,2,6.418,ACTIVE,219.16,365.19,60.002,1461787204,"201051344000585","219011344069620",29.16,31.30,0,338.44,414.49,189.5,181.0,0.875,385924.1,385924.1,33036,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787210,439202.00
04/27/2016 16:00,2,6.176,ACTIVE,217.80,362.49,60.039,1461787204,"201051344001230","219011344069620",29.34,27.00,0,335.44,408.78,183.5,175.2,0.835,383628.2,383628.2,32832,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787211,439203.00
04/27/2016 16:00,2,6.213,ACTIVE,219.16,365.80,60.012,1461787204,"201051344000582","219011344069620",29.00,34.00,0,337.54,415.99,182.4,174.2,0.826,377198.7,377198.7,33006,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787213,439204.00
04/27/2016 16:00,2,6.107,ACTIVE,218.03,363.39,60.002,1461787204,"201051344000955","219011344069620",29.40,32.00,0,336.64,412.08,181.8,173.5,0.862,388952.1,388952.1,32947,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787214,439205.00
04/27/2016 16:00,2,3.844,ACTIVE,215.54,437.63,59.996,1461787204,"274151322000094","219011344069620",39.58,41.80,0,397.35,461.68,153.8,146.5,0.597,529273.5,529273.5,22834,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787215,439206.00
04/27/2016 16:00,2,6.188,ACTIVE,220.74,365.19,59.970,1461787204,"201051344000579","219011344069620",29.70,28.80,0,342.35,415.09,186.0,177.6,0.875,389337.4,389337.4,8548,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787216,439207.00
04/27/2016 16:00,2,6.084,ACTIVE,217.80,363.69,60.023,1461787204,"201051344000890","219011344069620",29.38,28.00,0,336.04,412.38,181.0,172.8,0.840,386099.8,386099.8,32969,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787217,439208.00
04/27/2016 16:00,2,6.049,ACTIVE,218.48,364.59,60.002,1461787204,"201051344000438","219011344069620",29.82,30.80,0,336.94,414.49,182.7,174.4,0.857,388258.1,388258.1,32974,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787218,439209.00
04/27/2016 16:00,2,6.150,ACTIVE,218.03,363.39,60.012,1461787204,"201051344000417","219011344069620",28.82,30.00,0,336.94,412.38,179.6,171.4,0.866,381300.5,381300.5,33127,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787219,439210.00
04/27/2016 16:00,2,5.807,ACTIVE,215.32,355.88,60.007,1461787204,"274151322000083","219011344069620",29.10,44.50,0,335.74,392.85,171.0,163.2,0.667,652932.3,652932.3,21957,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787220,439211.00
04/27/2016 16:00,2,6.135,ACTIVE,216.22,361.59,60.007,1461787204,"274151322000076","219011344069620",29.36,43.00,0,336.64,394.65,182.5,174.2,0.716,694737.1,694737.1,21952,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787221,439212.00
04/27/2016 16:00,2,6.316,ACTIVE,219.39,366.40,60.018,1461787204,"201051344000868","219011344069620",28.80,31.00,0,342.35,414.19,184.2,175.9,0.835,374777.8,374777.8,28206,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787221,439213.00
04/27/2016 16:00,2,6.201,ACTIVE,215.09,356.48,60.007,1461787204,"274151322000095","219011344069620",29.28,43.60,0,336.04,395.85,183.7,175.4,0.694,687670.3,687670.3,21856,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787222,439214.00
04/27/2016 16:00,2,6.355,ACTIVE,220.52,367.00,60.007,1461787204,"201051344000988","219011344069620",28.69,30.80,0,340.85,413.89,184.7,176.4,0.857,372126.3,372126.3,28496,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787223,439215.00
04/27/2016 16:00,2,6.373,ACTIVE,218.93,363.39,60.007,1461787204,"201051344001025","219011344069620",28.77,32.20,0,337.54,413.59,185.5,177.1,0.835,385820.9,385820.9,33015,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787224,439216.00
04/27/2016 16:00,2,6.266,ACTIVE,220.52,367.90,60.012,1461787204,"201051344000458","219011344069620",29.36,33.30,0,342.05,414.49,186.3,177.9,0.884,382781.6,382781.6,28419,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787225,439217.00
04/27/2016 16:00,2,6.314,ACTIVE,220.97,368.80,60.012,1461787204,"201051344000853","219011344069620",28.71,31.50,0,342.35,414.49,183.7,175.4,0.853,381231.3,381231.3,28013,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787226,439218.00
04/27/2016 16:00,2,6.189,ACTIVE,217.80,363.39,59.996,1461787204,"201051344000685","219011344069620",29.66,28.50,0,336.34,413.29,185.8,177.4,0.888,387778.2,387778.2,32844,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787227,439219.00
04/27/2016 16:00,2,6.197,ACTIVE,218.93,364.59,60.012,1461787204,"201051344000917","219011344069620",29.26,33.80,0,336.94,414.49,183.6,175.3,0.862,384795.3,384795.3,32849,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787228,439220.00
04/27/2016 16:00,2,6.201,ACTIVE,218.03,362.79,59.996,1461787204,"201051344001145","219011344069620",29.62,29.30,0,336.64,414.19,185.9,177.5,0.857,389975.4,389975.4,32706,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787229,439221.00
04/27/2016 16:00,2,6.242,ACTIVE,219.39,366.40,60.012,1461787204,"201051344000651","219011344069620",29.20,35.60,0,338.14,414.19,184.6,176.3,0.840,382000.6,382000.6,33071,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787230,439222.00
04/27/2016 16:00,2,5.807,ACTIVE,215.77,354.07,59.986,1461787204,"274151322000088","219011344069620",27.15,40.40,0,336.34,389.54,159.7,152.2,0.601,632017.6,632017.6,21635,0,0,0,L,1151911521,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787230,439223.00
04/27/2016 16:00,2,3.951,ACTIVE,216.90,440.94,59.996,1461787204,"274151322000068","219011344069620",39.84,41.00,0,397.66,465.58,160.6,153.0,0.628,529042.0,529042.0,23042,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787231,439224.00
04/27/2016 16:00,2,6.264,ACTIVE,218.93,362.79,60.007,1461787204,"201051344001135","219011344069620",29.12,34.00,0,336.34,413.59,184.6,176.2,0.853,378289.8,378289.8,33023,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787232,439225.00
04/27/2016 16:00,2,6.400,ACTIVE,218.93,365.80,60.002,1461787204,"201051344000594","219011344069620",29.62,30.30,0,336.94,416.59,191.9,183.3,0.866,386116.9,386116.9,28457,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787233,439226.00
04/27/2016 16:00,2,6.369,ACTIVE,219.39,363.99,59.986,1461787204,"201051344001203","219011344069620",28.65,32.20,0,338.74,414.19,184.7,176.3,0.857,384922.8,384922.8,33024,0,0,0,L,1122011218,0,125.85,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787234,439227.00
04/27/2016 16:00,2,5.908,ACTIVE,215.54,362.19,60.012,1461787204,"274151322000054","219011344069620",27.19,43.80,0,336.94,390.44,162.5,154.9,0.614,645854.2,645854.2,21662,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787235,439228.00
04/27/2016 16:00,2,6.342,ACTIVE,219.84,365.80,59.996,1461787204,"201051344000867","219011344069620",29.02,35.00,0,343.25,413.89,186.3,177.9,0.849,374108.9,374108.9,28463,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787236,439229.00
04/27/2016 16:00,2,6.082,ACTIVE,219.16,366.10,60.023,1461787204,"201051344001093","219011344069620",29.48,29.80,0,337.24,412.38,181.6,173.4,0.822,383764.6,383764.6,32897,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787237,439230.00
04/27/2016 16:00,2,6.436,ACTIVE,220.29,369.40,59.996,1461787204,"201051344000900","219011344069620",29.10,33.00,0,341.45,414.19,189.8,181.2,0.862,389498.2,389498.2,27845,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787238,439231.00
04/27/2016 16:00,2,6.289,ACTIVE,220.52,369.40,60.044,1461787204,"201051344000648","219011344069620",29.70,32.00,0,341.45,415.09,188.9,180.4,0.866,382018.0,382018.0,28153,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787239,439232.00
04/27/2016 16:00,2,6.408,ACTIVE,220.52,367.60,60.018,1461787204,"201051344000569","219011344069620",29.00,32.40,0,341.75,414.79,188.2,179.8,0.871,390775.6,390775.6,27781,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787240,439233.00
04/27/2016 16:00,2,6.451,ACTIVE,220.74,367.00,59.996,1461787204,"201051344000983","219011344069620",29.14,32.60,0,340.25,414.79,190.3,181.7,0.893,382376.7,382376.7,28250,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787241,439234.00
04/27/2016 16:00,2,6.385,ACTIVE,220.74,367.90,60.002,1461787204,"201051344001158","219011344069620",29.24,30.50,0,341.45,414.49,189.1,180.6,0.893,377080.8,377080.8,28514,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787242,439235.00
