ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 16:00,2,6.375,ACTIVE,220.74,370.30,60.034,1461787204,"201051344000576","219011344069620",29.00,33.30,0,341.75,413.59,187.3,178.9,0.849,383908.6,383908.6,27927,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787243,439236.00
04/27/2016 16:00,2,5.924,ACTIVE,215.54,355.88,60.018,1461787204,"274151322000087","219011344069620",27.31,53.00,0,333.33,390.44,163.7,156.1,0.597,619912.7,619912.7,21740,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461787244,439237.00
04/27/2016 16:15,2,6.025,ACTIVE,220.06,364.89,59.981,1461788103,"201051344000645","219011344069620",28.78,34.30,0,342.95,411.18,175.8,167.7,0.791,383557.1,383557.1,28069,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788104,439238.00
04/27/2016 16:15,2,5.482,ACTIVE,215.54,371.51,59.970,1461788103,"274151322000085","219011344069620",27.21,43.60,0,338.44,388.34,151.3,144.1,0.575,648455.9,648455.9,21676,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788105,439239.00
04/27/2016 16:15,2,6.000,ALERT,219.16,366.10,59.986,1461788103,"201051344000633","219011344069620",28.82,32.00,0,305.38,412.08,175.1,167.1,0.822,374476.6,374476.6,28533,0,0,0,L,1122011218,0,125.17,124.94,0002,30,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788107,439240.00
04/27/2016 16:15,2,5.941,ALERT,220.29,367.00,60.012,1461788103,"201051344000469","219011344069620",29.28,27.30,0,304.18,411.78,176.1,168.0,0.818,375744.3,375744.3,28477,0,0,0,L,1122011218,0,124.94,125.62,0002,24,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788109,439241.00
04/27/2016 16:15,2,5.896,ACTIVE,217.80,364.89,59.975,1461788103,"201051344000646","219011344069620",29.10,29.50,0,335.74,406.97,173.8,165.8,0.818,379923.0,379923.0,33036,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788110,439242.00
04/27/2016 16:15,2,5.574,ACTIVE,215.54,365.80,59.986,1461788103,"274151322000052","219011344069620",28.65,41.80,0,336.64,391.04,161.7,154.2,0.636,658846.6,658846.6,21894,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788110,439243.00
04/27/2016 16:15,2,6.080,ACTIVE,219.16,364.89,59.975,1461788103,"201051344000585","219011344069620",29.18,30.00,0,337.24,411.18,179.7,171.5,0.826,385968.6,385968.6,33037,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788111,439244.00
04/27/2016 16:15,2,5.846,ACTIVE,217.58,363.09,60.023,1461788103,"201051344001230","219011344069620",29.36,27.80,0,336.34,407.27,173.8,165.9,0.769,383671.4,383671.4,32833,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788112,439245.00
04/27/2016 16:15,2,5.896,ACTIVE,218.93,363.99,59.954,1461788103,"201051344000582","219011344069620",29.26,32.40,0,336.64,408.48,174.7,166.7,0.782,377242.0,377242.0,33007,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788113,439246.00
04/27/2016 16:15,2,5.902,ACTIVE,218.03,363.39,59.991,1461788103,"201051344000955","219011344069620",29.12,32.00,0,336.04,406.07,174.2,166.2,0.818,388995.5,388995.5,32948,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788114,439247.00
04/27/2016 16:15,2,3.766,ACTIVE,215.54,425.31,59.986,1461788103,"274151322000094","219011344069620",39.32,41.80,0,400.36,460.17,148.9,141.8,0.583,529310.5,529310.5,22835,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788115,439248.00
04/27/2016 16:15,2,6.029,ACTIVE,220.29,367.00,59.996,1461788103,"201051344000579","219011344069620",29.12,30.00,0,338.74,413.29,177.9,169.8,0.831,389381.9,389381.9,8549,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788116,439249.00
04/27/2016 16:15,2,5.957,ACTIVE,217.80,363.09,59.991,1461788103,"201051344000890","219011344069620",29.18,28.30,0,336.34,406.67,176.0,167.9,0.782,386143.4,386143.4,32970,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788117,439250.00
04/27/2016 16:15,2,5.865,ACTIVE,218.48,363.69,59.954,1461788103,"201051344000438","219011344069620",29.44,31.00,0,336.64,407.27,174.8,166.8,0.822,388301.7,388301.7,32975,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788118,439251.00
04/27/2016 16:15,2,5.797,ACTIVE,218.03,362.19,59.938,1461788103,"201051344000417","219011344069620",29.34,30.00,0,336.34,405.17,172.4,164.5,0.813,381343.4,381343.4,33128,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788119,439252.00
04/27/2016 16:15,2,5.648,ACTIVE,215.32,353.77,59.954,1461788103,"274151322000083","219011344069620",28.61,44.30,0,337.54,391.34,163.7,156.1,0.650,652973.0,652973.0,21958,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788120,439253.00
04/27/2016 16:15,2,5.914,ACTIVE,216.22,363.39,59.975,1461788103,"274151322000076","219011344069620",29.06,42.50,0,336.64,392.85,174.0,166.0,0.681,694780.3,694780.3,21953,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788121,439254.00
04/27/2016 16:15,2,6.033,ACTIVE,218.71,364.59,59.986,1461788103,"201051344000868","219011344069620",29.12,30.00,0,337.24,411.78,177.9,169.8,0.813,374821.4,374821.4,28207,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788122,439255.00
04/27/2016 16:15,2,5.957,ACTIVE,215.32,357.68,59.975,1461788103,"274151322000095","219011344069620",28.98,42.80,0,337.84,394.05,174.7,166.7,0.658,687713.7,687713.7,21857,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788122,439256.00
04/27/2016 16:15,2,6.086,ALERT,220.29,369.40,59.986,1461788103,"201051344000988","219011344069620",28.71,31.00,0,287.35,411.78,176.9,168.8,0.831,372169.7,372169.7,28497,0,0,0,L,1122011218,0,125.17,125.40,0002,26,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788124,439257.00
04/27/2016 16:15,2,6.098,ACTIVE,218.71,363.69,59.959,1461788103,"201051344001025","219011344069620",29.14,31.80,0,336.94,407.87,180.0,171.8,0.813,385864.9,385864.9,33016,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788125,439258.00
04/27/2016 16:15,2,6.037,ACTIVE,220.06,367.90,59.996,1461788103,"201051344000458","219011344069620",29.14,33.30,0,339.04,412.68,178.1,170.0,0.849,382825.6,382825.6,28420,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788126,439259.00
04/27/2016 16:15,2,6.018,ACTIVE,220.52,365.49,59.986,1461788103,"201051344000853","219011344069620",29.32,31.50,0,342.35,411.78,178.6,170.5,0.853,381275.0,381275.0,28014,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788127,439260.00
04/27/2016 16:15,2,5.996,ACTIVE,217.80,363.99,59.986,1461788103,"201051344000685","219011344069620",29.14,28.30,0,336.34,406.67,177.0,168.9,0.857,387822.2,387822.2,32845,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788128,439261.00
04/27/2016 16:15,2,6.008,ACTIVE,218.71,363.09,59.986,1461788103,"201051344000917","219011344069620",29.02,32.60,0,336.64,406.67,176.6,168.5,0.826,384839.0,384839.0,32850,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788129,439262.00
04/27/2016 16:15,2,5.943,ACTIVE,217.58,363.39,59.981,1461788103,"201051344001145","219011344069620",29.28,28.80,0,336.64,406.67,176.1,168.1,0.818,390019.3,390019.3,32707,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788130,439263.00
04/27/2016 16:15,2,6.047,ACTIVE,219.16,365.49,59.986,1461788103,"201051344000651","219011344069620",28.82,34.00,0,338.14,410.88,176.6,168.5,0.800,382044.3,382044.3,33072,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788131,439264.00
04/27/2016 16:15,2,5.498,ACTIVE,215.09,352.87,59.975,1461788103,"274151322000088","219011344069620",27.33,40.40,0,338.14,388.04,152.2,144.9,0.575,632055.4,632055.4,21636,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788131,439265.00
04/27/2016 16:15,2,3.799,ACTIVE,216.22,423.20,59.970,1461788103,"274151322000068","219011344069620",38.88,41.30,0,397.66,462.88,149.3,142.2,0.579,529079.2,529079.2,23043,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788132,439266.00
04/27/2016 16:15,2,5.941,ACTIVE,218.26,362.49,59.996,1461788103,"201051344001135","219011344069620",28.88,32.80,0,336.64,406.67,173.8,165.8,0.800,378333.1,378333.1,33024,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788133,439267.00
04/27/2016 16:15,2,5.936,ALERT,218.26,363.39,59.975,1461788103,"201051344000594","219011344069620",29.36,31.00,0,298.17,409.98,176.5,168.5,0.809,386161.5,386161.5,28458,0,0,0,L,1122011218,0,124.49,124.27,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788136,439268.00
04/27/2016 16:15,2,5.863,ACTIVE,218.71,363.99,59.981,1461788103,"201051344001203","219011344069620",29.30,30.50,0,338.14,409.98,173.9,166.0,0.813,384966.4,384966.4,33025,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788136,439269.00
04/27/2016 16:15,2,5.467,ACTIVE,215.54,354.07,59.981,1461788103,"274151322000054","219011344069620",27.73,42.00,0,337.84,389.24,153.5,146.2,0.588,645892.6,645892.6,21663,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788137,439270.00
04/27/2016 16:15,2,5.865,ALERT,218.93,363.09,59.975,1461788103,"201051344000867","219011344069620",29.18,33.50,0,292.76,410.88,173.4,165.4,0.800,374152.4,374152.4,28464,0,0,0,L,1122011218,0,124.94,124.49,0002,28,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788139,439271.00
04/27/2016 16:15,2,5.662,ACTIVE,218.48,362.79,59.981,1461788103,"201051344001093","219011344069620",29.48,28.30,0,337.24,406.07,169.0,161.2,0.773,383807.3,383807.3,32898,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788140,439272.00
04/27/2016 16:15,2,5.836,ACTIVE,219.39,366.10,60.002,1461788103,"201051344000900","219011344069620",29.66,31.00,0,336.94,412.38,175.3,167.3,0.800,389542.3,389542.3,27846,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788141,439273.00
04/27/2016 16:15,2,5.859,ACTIVE,219.61,365.80,60.018,1461788103,"201051344000648","219011344069620",28.80,31.30,0,340.55,412.98,170.9,163.0,0.778,382061.6,382061.6,28154,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788142,439274.00
04/27/2016 16:15,2,5.904,ACTIVE,219.84,365.80,59.981,1461788103,"201051344000569","219011344069620",29.06,31.80,0,338.14,411.48,173.9,165.9,0.804,390819.1,390819.1,27782,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788143,439275.00
04/27/2016 16:15,2,5.873,ACTIVE,219.84,366.70,59.986,1461788103,"201051344000983","219011344069620",29.36,32.40,0,340.85,412.38,174.5,166.5,0.818,382420.6,382420.6,28251,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788144,439276.00
04/27/2016 16:15,2,5.953,ALERT,220.06,366.10,59.981,1461788103,"201051344001158","219011344069620",28.53,30.80,0,302.07,412.08,172.2,164.3,0.795,377124.2,377124.2,28515,0,0,0,L,1122011218,0,125.17,124.94,0002,29,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788146,439277.00
04/27/2016 16:15,2,5.848,ACTIVE,220.06,367.90,59.965,1461788103,"201051344000576","219011344069620",29.02,31.80,0,341.45,411.48,171.8,163.9,0.791,383951.9,383951.9,27928,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788146,439278.00
04/27/2016 16:15,2,5.402,ACTIVE,215.54,353.77,59.981,1461788103,"274151322000087","219011344069620",27.43,50.80,0,336.94,388.94,150.0,142.8,0.561,619950.6,619950.6,21741,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461788147,439279.00
04/27/2016 16:30,2,5.773,ACTIVE,219.61,364.59,59.970,1461789003,"201051344000645","219011344069620",29.34,30.80,0,343.55,408.48,171.5,163.6,0.751,383598.1,383598.1,28070,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789004,439280.00
04/27/2016 16:30,2,5.328,ACTIVE,215.54,367.30,59.965,1461789003,"274151322000085","219011344069620",27.55,41.50,0,338.74,385.33,148.6,141.5,0.575,648491.1,648491.1,21677,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789005,439281.00
04/27/2016 16:30,2,5.785,ACTIVE,218.93,364.29,59.981,1461789003,"201051344000633","219011344069620",29.34,29.50,0,342.95,407.87,171.9,164.0,0.813,374517.6,374517.6,28535,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789006,439282.00
04/27/2016 16:30,2,5.814,ACTIVE,220.06,365.49,59.965,1461789003,"201051344000469","219011344069620",29.36,26.00,0,343.25,409.08,172.8,164.9,0.809,375785.4,375785.4,28479,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789007,439283.00
04/27/2016 16:30,2,5.699,ACTIVE,217.80,360.99,59.965,1461789003,"201051344000646","219011344069620",29.72,29.00,0,336.34,402.77,171.7,163.8,0.813,379963.7,379963.7,33037,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789008,439284.00
04/27/2016 16:30,2,5.402,ACTIVE,215.32,351.07,59.959,1461789003,"274151322000052","219011344069620",29.18,40.40,0,338.14,387.74,159.7,152.2,0.628,658884.3,658884.3,21895,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789009,439285.00
04/27/2016 16:30,2,5.982,ACTIVE,218.93,363.69,59.965,1461789003,"201051344000585","219011344069620",29.30,28.80,0,336.04,403.07,177.5,169.4,0.818,386010.4,386010.4,33038,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789010,439286.00
04/27/2016 16:30,2,5.680,ACTIVE,217.58,360.99,59.965,1461789003,"201051344001230","219011344069620",29.64,26.50,0,336.64,403.07,170.2,162.4,0.795,383711.6,383711.6,32834,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789011,439287.00
04/27/2016 16:30,2,5.787,ACTIVE,218.93,363.69,59.965,1461789003,"201051344000582","219011344069620",29.30,30.30,0,336.94,403.07,171.8,163.9,0.778,377282.4,377282.4,33008,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789012,439288.00
04/27/2016 16:30,2,5.750,ACTIVE,217.80,361.29,59.949,1461789003,"201051344000955","219011344069620",29.20,30.30,0,337.54,402.16,170.0,162.2,0.787,389035.8,389035.8,32949,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789013,439289.00
04/27/2016 16:30,2,3.598,ACTIVE,215.32,439.74,59.965,1461789003,"274151322000094","219011344069620",40.10,40.60,0,399.46,461.08,145.6,138.6,0.566,529344.8,529344.8,22836,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789014,439290.00
04/27/2016 16:30,2,5.803,ACTIVE,219.84,364.59,59.970,1461789003,"201051344000579","219011344069620",29.56,29.50,0,342.95,408.78,173.7,165.7,0.809,389423.1,389423.1,8550,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789015,439291.00
04/27/2016 16:30,2,5.762,ACTIVE,217.58,360.99,59.922,1461789003,"201051344000890","219011344069620",29.38,28.30,0,337.24,403.07,171.4,163.5,0.787,386184.0,386184.0,32971,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789015,439292.00
04/27/2016 16:30,2,5.754,ACTIVE,218.26,362.49,59.970,1461789003,"201051344000438","219011344069620",29.26,30.00,0,336.94,402.46,170.4,162.6,0.795,388342.2,388342.2,32976,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789016,439293.00
04/27/2016 16:30,2,5.674,ACTIVE,218.03,363.99,59.975,1461789003,"201051344000417","219011344069620",29.32,29.80,0,337.54,402.16,168.6,160.8,0.795,381383.4,381383.4,33129,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789017,439294.00
04/27/2016 16:30,2,5.449,ACTIVE,215.09,370.60,59.970,1461789003,"274151322000083","219011344069620",28.96,42.50,0,338.14,387.74,159.8,152.3,0.632,653010.8,653010.8,21959,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789018,439295.00
04/27/2016 16:30,2,5.676,ACTIVE,215.77,354.07,59.965,1461789003,"274151322000076","219011344069620",29.68,40.80,0,337.84,390.44,170.4,162.6,0.681,694820.7,694820.7,21954,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789019,439296.00
04/27/2016 16:30,2,5.820,ACTIVE,218.71,363.99,59.965,1461789003,"201051344000868","219011344069620",29.30,28.00,0,338.14,406.37,172.8,164.9,0.778,374862.4,374862.4,28208,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789020,439297.00
04/27/2016 16:30,2,5.760,ACTIVE,214.87,367.60,59.933,1461789003,"274151322000095","219011344069620",29.32,41.50,0,337.24,390.74,170.9,163.0,0.641,687754.1,687754.1,21858,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789021,439298.00
04/27/2016 16:30,2,5.912,ACTIVE,220.06,367.60,59.975,1461789003,"201051344000988","219011344069620",28.90,29.00,0,341.75,408.18,173.2,165.2,0.809,372210.6,372210.6,28499,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789022,439299.00
04/27/2016 16:30,2,5.947,ACTIVE,218.48,362.19,59.986,1461789003,"201051344001025","219011344069620",29.16,30.80,0,337.24,402.77,175.6,167.5,0.791,385906.2,385906.2,33017,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789023,439300.00
04/27/2016 16:30,2,5.920,ACTIVE,219.84,364.59,59.970,1461789003,"201051344000458","219011344069620",29.02,31.50,0,344.15,408.78,174.1,166.1,0.831,382866.6,382866.6,28421,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789024,439301.00
04/27/2016 16:30,2,5.809,ACTIVE,220.29,366.40,59.981,1461789003,"201051344000853","219011344069620",29.68,29.80,0,342.65,409.08,174.7,166.7,0.835,381316.2,381316.2,28015,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789024,439302.00
04/27/2016 16:30,2,5.785,ACTIVE,217.80,362.79,59.938,1461789003,"201051344000685","219011344069620",29.52,28.00,0,337.24,402.16,172.9,164.9,0.835,387862.9,387862.9,32846,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789025,439303.00
04/27/2016 16:30,2,5.807,ACTIVE,218.71,363.39,59.975,1461789003,"201051344000917","219011344069620",29.48,30.30,0,336.64,401.86,173.3,165.4,0.809,384879.6,384879.6,32851,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789026,439304.00
04/27/2016 16:30,2,5.801,ACTIVE,217.80,361.29,59.965,1461789003,"201051344001145","219011344069620",29.36,28.00,0,336.94,402.46,172.5,164.6,0.782,390060.0,390060.0,32708,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789027,439305.00
04/27/2016 16:30,2,5.857,ACTIVE,218.93,363.39,59.970,1461789003,"201051344000651","219011344069620",29.28,31.30,0,338.44,404.87,173.7,165.8,0.791,382085.1,382085.1,33073,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789028,439306.00
04/27/2016 16:30,2,5.332,ACTIVE,215.09,360.38,59.975,1461789003,"274151322000088","219011344069620",27.73,38.40,0,338.14,385.63,149.7,142.5,0.566,632090.6,632090.6,21637,0,0,0,L,1151911521,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789029,439307.00
04/27/2016 16:30,2,3.588,ACTIVE,216.00,440.34,59.981,1461789003,"274151322000068","219011344069620",40.28,39.30,0,400.96,461.98,146.1,139.1,0.539,529113.8,529113.8,23044,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789030,439308.00
04/27/2016 16:30,2,5.701,ACTIVE,218.48,360.69,59.959,1461789003,"201051344001135","219011344069620",29.50,31.50,0,337.24,401.86,170.3,162.4,0.787,378373.6,378373.6,33025,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789031,439309.00
04/27/2016 16:30,2,5.816,ACTIVE,218.03,362.49,59.975,1461789003,"201051344000594","219011344069620",29.26,30.30,0,336.64,404.57,172.3,164.4,0.791,386202.7,386202.7,28460,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789032,439310.00
04/27/2016 16:30,2,5.668,ACTIVE,218.71,361.59,59.981,1461789003,"201051344001203","219011344069620",29.64,29.00,0,337.84,402.77,170.2,162.4,0.791,385007.0,385007.0,33026,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789033,439311.00
04/27/2016 16:30,2,5.273,ACTIVE,215.09,351.07,59.949,1461789003,"274151322000054","219011344069620",27.97,40.60,0,338.14,387.14,149.3,142.1,0.566,645928.4,645928.4,21664,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789034,439312.00
04/27/2016 16:30,2,5.703,ACTIVE,218.71,361.29,59.981,1461789003,"201051344000867","219011344069620",29.14,32.00,0,338.44,406.07,168.4,160.6,0.769,374193.2,374193.2,28466,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789035,439313.00
04/27/2016 16:30,2,5.492,ACTIVE,218.48,361.89,60.002,1461789003,"201051344001093","219011344069620",29.72,26.50,0,335.44,401.86,165.2,157.6,0.751,383847.1,383847.1,32899,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789036,439314.00
04/27/2016 16:30,2,5.701,ACTIVE,219.16,364.29,59.991,1461789003,"201051344000900","219011344069620",29.36,28.80,0,343.25,409.38,169.6,161.7,0.773,389583.5,389583.5,27847,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789037,439315.00
04/27/2016 16:30,2,5.611,ACTIVE,219.16,363.99,59.986,1461789003,"201051344000648","219011344069620",29.20,28.50,0,343.25,408.18,166.1,158.3,0.760,382102.0,382102.0,28155,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789037,439316.00
04/27/2016 16:30,2,5.684,ACTIVE,219.39,363.39,59.975,1461789003,"201051344000569","219011344069620",28.96,30.00,0,342.95,408.48,166.7,159.0,0.778,390859.8,390859.8,27783,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789038,439317.00
04/27/2016 16:30,2,5.631,ACTIVE,219.61,363.69,59.938,1461789003,"201051344000983","219011344069620",29.42,30.80,0,342.95,408.78,167.7,160.0,0.787,382461.7,382461.7,28252,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789039,439318.00
04/27/2016 16:30,2,5.625,ACTIVE,219.61,364.59,59.986,1461789003,"201051344001158","219011344069620",28.86,29.00,0,343.85,407.87,164.5,156.8,0.769,377164.7,377164.7,28517,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789040,439319.00
04/27/2016 16:30,2,5.533,ACTIVE,219.39,363.99,59.981,1461789003,"201051344000576","219011344069620",29.20,29.50,0,343.55,408.18,163.5,155.9,0.747,383992.4,383992.4,27929,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789041,439320.00
04/27/2016 16:30,2,5.121,ACTIVE,215.09,361.29,59.975,1461789003,"274151322000087","219011344069620",27.71,48.00,0,336.64,385.93,143.6,136.7,0.526,619985.9,619985.9,21742,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789042,439321.00
04/27/2016 16:45,2,5.033,ACTIVE,219.16,361.29,59.970,1461789903,"201051344000645","219011344069620",29.40,29.80,0,344.15,404.57,149.8,142.7,0.676,383635.6,383635.6,28071,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789904,439322.00
04/27/2016 16:45,2,4.604,ACTIVE,215.54,364.89,59.959,1461789903,"274151322000085","219011344069620",27.69,39.30,0,338.14,383.83,129.1,122.6,0.495,648523.5,648523.5,21678,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789905,439323.00
04/27/2016 16:45,2,4.980,ACTIVE,218.48,362.19,59.938,1461789903,"201051344000633","219011344069620",29.38,28.80,0,342.05,404.57,148.2,141.1,0.703,374554.9,374554.9,28536,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789906,439324.00
04/27/2016 16:45,2,4.965,ACTIVE,219.16,362.79,59.959,1461789903,"201051344000469","219011344069620",29.26,26.00,0,342.65,405.47,147.2,140.1,0.703,375822.8,375822.8,28480,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789907,439325.00
04/27/2016 16:45,2,4.918,ACTIVE,217.35,359.78,59.938,1461789903,"201051344000646","219011344069620",29.30,28.80,0,336.94,400.36,145.9,138.9,0.681,380000.8,380000.8,33038,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789908,439326.00
04/27/2016 16:45,2,4.545,ACTIVE,215.54,360.99,60.002,1461789903,"274151322000052","219011344069620",29.16,39.30,0,337.84,385.93,134.2,127.6,0.526,658918.6,658918.6,21896,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789909,439327.00
04/27/2016 16:45,2,5.049,ACTIVE,218.26,360.08,59.975,1461789903,"201051344000585","219011344069620",29.10,29.00,0,337.24,401.86,148.8,141.7,0.703,386048.6,386048.6,33039,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789910,439328.00
04/27/2016 16:45,2,4.717,ACTIVE,216.90,357.38,59.965,1461789903,"201051344001230","219011344069620",29.70,26.00,0,337.54,399.76,141.9,135.1,0.650,383748.3,383748.3,32835,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789911,439329.00
04/27/2016 16:45,2,4.729,ACTIVE,218.26,360.69,59.975,1461789903,"201051344000582","219011344069620",29.66,28.50,0,337.24,400.66,142.2,135.3,0.645,377319.4,377319.4,33009,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789912,439330.00
04/27/2016 16:45,2,4.695,ACTIVE,217.13,357.68,59.975,1461789903,"201051344000955","219011344069620",29.68,29.50,0,336.94,399.16,141.1,134.2,0.663,389072.4,389072.4,32950,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789913,439331.00
04/27/2016 16:45,2,3.016,ACTIVE,215.32,418.70,59.965,1461789903,"274151322000094","219011344069620",39.28,40.40,0,402.46,455.67,119.6,113.5,0.455,529376.1,529376.1,22837,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789914,439332.00
04/27/2016 16:45,2,4.904,ACTIVE,219.16,362.19,59.959,1461789903,"201051344000579","219011344069620",29.26,29.00,0,343.55,405.47,145.3,138.3,0.685,389460.8,389460.8,8551,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789915,439333.00
04/27/2016 16:45,2,4.838,ACTIVE,216.90,357.98,60.012,1461789903,"201051344000890","219011344069620",29.24,28.00,0,337.54,399.76,143.3,136.4,0.650,386221.1,386221.1,32972,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789916,439334.00
04/27/2016 16:45,2,4.797,ACTIVE,217.58,359.48,59.970,1461789903,"201051344000438","219011344069620",29.50,29.00,0,337.84,399.46,143.3,136.4,0.654,388379.1,388379.1,32977,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789917,439335.00
04/27/2016 16:45,2,4.805,ACTIVE,217.35,357.98,59.981,1461789903,"201051344000417","219011344069620",29.22,29.80,0,337.24,398.56,142.2,135.3,0.672,381419.9,381419.9,33130,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789918,439336.00
04/27/2016 16:45,2,4.594,ACTIVE,214.87,364.29,59.965,1461789903,"274151322000083","219011344069620",29.00,41.30,0,337.24,386.23,134.9,128.2,0.530,653045.4,653045.4,21960,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789919,439337.00
04/27/2016 16:45,2,4.756,ACTIVE,216.00,370.90,59.965,1461789903,"274151322000076","219011344069620",29.86,39.00,0,338.14,388.34,143.9,137.0,0.583,694857.5,694857.5,21955,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789919,439338.00
04/27/2016 16:45,2,4.949,ACTIVE,218.03,360.99,59.975,1461789903,"201051344000868","219011344069620",29.06,27.00,0,337.84,400.66,145.8,138.8,0.663,374899.7,374899.7,28209,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789920,439339.00
04/27/2016 16:45,2,4.799,ACTIVE,215.32,366.10,59.965,1461789903,"274151322000095","219011344069620",29.66,40.60,0,338.44,387.74,144.1,137.2,0.544,687791.1,687791.1,21859,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789921,439340.00
04/27/2016 16:45,2,4.939,ACTIVE,218.93,363.39,60.018,1461789903,"201051344000988","219011344069620",29.06,29.30,0,342.05,405.77,145.4,138.4,0.676,372247.9,372247.9,28500,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789922,439341.00
04/27/2016 16:45,2,4.971,ACTIVE,217.80,360.99,60.002,1461789903,"201051344001025","219011344069620",29.16,29.80,0,338.14,400.66,146.8,139.8,0.663,385943.9,385943.9,33018,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789923,439342.00
04/27/2016 16:45,2,4.914,ACTIVE,218.93,361.29,59.975,1461789903,"201051344000458","219011344069620",29.28,30.00,0,343.55,405.17,145.8,138.8,0.698,382904.1,382904.1,28422,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789924,439343.00
04/27/2016 16:45,2,4.900,ACTIVE,219.61,362.49,59.975,1461789903,"201051344000853","219011344069620",29.28,29.00,0,343.85,406.37,145.2,138.3,0.685,381353.7,381353.7,28016,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789925,439344.00
04/27/2016 16:45,2,4.826,ACTIVE,217.35,358.58,59.970,1461789903,"201051344000685","219011344069620",29.48,27.30,0,337.54,399.16,144.2,137.3,0.698,387900.1,387900.1,32847,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789926,439345.00
04/27/2016 16:45,2,4.803,ACTIVE,217.80,359.48,59.970,1461789903,"201051344000917","219011344069620",29.50,30.00,0,334.84,399.16,143.5,136.6,0.672,384916.8,384916.8,32852,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789927,439346.00
04/27/2016 16:45,2,4.803,ACTIVE,217.13,358.58,59.944,1461789903,"201051344001145","219011344069620",29.54,27.80,0,337.84,400.06,143.7,136.8,0.676,390097.2,390097.2,32709,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789928,439347.00
04/27/2016 16:45,2,4.885,ACTIVE,218.03,359.48,59.981,1461789903,"201051344000651","219011344069620",29.04,30.30,0,337.54,401.56,143.7,136.7,0.654,382122.4,382122.4,33074,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789928,439348.00
04/27/2016 16:45,2,4.416,ACTIVE,214.87,353.17,59.975,1461789903,"274151322000088","219011344069620",27.73,36.80,0,338.14,382.63,124.0,117.7,0.464,632122.7,632122.7,21638,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789929,439349.00
04/27/2016 16:45,2,3.012,ACTIVE,216.00,437.63,59.970,1461789903,"274151322000068","219011344069620",39.84,38.40,0,401.86,459.57,121.8,115.6,0.464,529145.3,529145.3,23045,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789930,439350.00
04/27/2016 16:45,2,4.811,ACTIVE,217.80,358.88,60.002,1461789903,"201051344001135","219011344069620",29.30,30.80,0,336.94,398.86,142.7,135.8,0.663,378410.5,378410.5,33026,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789931,439351.00
04/27/2016 16:45,2,4.891,ACTIVE,217.35,359.48,59.965,1461789903,"201051344000594","219011344069620",29.58,29.80,0,336.64,399.76,146.6,139.5,0.667,386240.4,386240.4,28461,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789932,439352.00
04/27/2016 16:45,2,4.848,ACTIVE,218.03,358.58,59.965,1461789903,"201051344001203","219011344069620",29.28,28.30,0,338.14,398.26,143.7,136.8,0.676,385044.1,385044.1,33027,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789933,439353.00
04/27/2016 16:45,2,4.467,ACTIVE,215.32,355.58,59.965,1461789903,"274151322000054","219011344069620",28.13,39.00,0,338.44,383.83,127.2,120.9,0.486,645961.1,645961.1,21665,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789934,439354.00
04/27/2016 16:45,2,4.854,ACTIVE,218.26,359.48,59.959,1461789903,"201051344000867","219011344069620",29.56,30.50,0,338.14,398.26,145.2,138.3,0.663,374230.3,374230.3,28467,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789935,439355.00
04/27/2016 16:45,2,4.701,ACTIVE,218.03,357.68,59.981,1461789903,"201051344001093","219011344069620",29.68,26.00,0,337.24,397.05,141.3,134.4,0.654,383883.4,383883.4,32900,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789936,439356.00
04/27/2016 16:45,2,4.910,ACTIVE,218.48,361.29,59.975,1461789903,"201051344000900","219011344069620",29.56,28.50,0,339.34,403.97,147.1,140.0,0.672,389621.1,389621.1,27848,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789937,439357.00
04/27/2016 16:45,2,4.885,ACTIVE,218.71,360.99,59.996,1461789903,"201051344000648","219011344069620",29.32,27.50,0,343.25,402.77,145.1,138.1,0.663,382138.9,382138.9,28156,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789937,439358.00
04/27/2016 16:45,2,4.938,ACTIVE,218.93,361.59,59.981,1461789903,"201051344000569","219011344069620",29.08,29.50,0,340.25,403.37,145.5,138.5,0.676,390896.9,390896.9,27784,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789938,439359.00
04/27/2016 16:45,2,4.885,ACTIVE,218.93,361.89,59.986,1461789903,"201051344000983","219011344069620",29.66,29.80,0,342.35,403.37,146.7,139.7,0.694,382499.2,382499.2,28253,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789939,439360.00
04/27/2016 16:45,2,4.830,ACTIVE,219.16,363.09,59.970,1461789903,"201051344001158","219011344069620",29.38,28.50,0,343.25,403.07,143.7,136.8,0.672,377201.6,377201.6,28518,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789940,439361.00
04/27/2016 16:45,2,4.836,ACTIVE,218.93,362.19,59.986,1461789903,"201051344000576","219011344069620",29.20,28.50,0,343.25,403.37,142.9,136.0,0.663,384029.3,384029.3,27930,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789941,439362.00
04/27/2016 16:45,2,4.428,ACTIVE,215.32,350.47,59.975,1461789903,"274151322000087","219011344069620",27.91,46.80,0,336.34,382.03,125.2,118.9,0.473,620018.2,620018.2,21743,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461789942,439363.00
04/27/2016 17:00,2,5.043,ACTIVE,218.71,361.89,59.996,1461790803,"201051344000645","219011344069620",29.48,28.00,0,343.55,397.35,150.5,143.3,0.681,383669.5,383669.5,28072,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790804,439364.00
04/27/2016 17:00,2,4.521,ACTIVE,214.87,350.77,59.991,1461790803,"274151322000085","219011344069620",28.21,37.30,0,339.34,380.22,129.1,122.7,0.499,648552.7,648552.7,21679,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790805,439365.00
04/27/2016 17:00,2,5.076,ACTIVE,218.03,362.49,59.991,1461790803,"201051344000633","219011344069620",29.46,27.50,0,339.95,397.35,151.6,144.4,0.716,374588.8,374588.8,28537,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790806,439366.00
04/27/2016 17:00,2,5.119,ACTIVE,218.93,364.29,59.996,1461790803,"201051344000469","219011344069620",29.22,25.00,0,339.65,398.56,151.4,144.2,0.707,375856.7,375856.7,28481,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790807,439367.00
04/27/2016 17:00,2,5.090,ACTIVE,216.67,360.08,59.986,1461790803,"201051344000646","219011344069620",29.14,28.30,0,338.44,396.75,150.2,143.1,0.716,380034.4,380034.4,33039,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790808,439368.00
04/27/2016 17:00,2,4.682,ACTIVE,214.41,364.59,60.002,1461790803,"274151322000052","219011344069620",29.08,38.80,0,338.44,382.63,137.8,131.1,0.544,658949.5,658949.5,21897,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790809,439369.00
04/27/2016 17:00,2,5.211,ACTIVE,217.80,359.78,59.959,1461790803,"201051344000585","219011344069620",29.48,28.00,0,336.34,397.05,155.6,148.2,0.734,386083.4,386083.4,33040,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790810,439370.00
04/27/2016 17:00,2,4.965,ACTIVE,216.67,357.38,59.996,1461790803,"201051344001230","219011344069620",29.50,26.00,0,337.84,394.05,148.3,141.2,0.681,383781.4,383781.4,32836,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790811,439371.00
04/27/2016 17:00,2,4.984,ACTIVE,217.80,359.48,59.996,1461790803,"201051344000582","219011344069620",29.58,27.50,0,337.54,396.75,149.2,142.1,0.689,377352.8,377352.8,33010,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790812,439372.00
04/27/2016 17:00,2,5.004,ACTIVE,216.67,358.88,60.002,1461790803,"201051344000955","219011344069620",29.18,28.50,0,338.44,395.25,147.8,140.7,0.698,389105.6,389105.6,32951,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790813,439373.00
04/27/2016 17:00,2,3.148,ACTIVE,214.64,421.10,59.991,1461790803,"274151322000094","219011344069620",39.02,38.60,0,403.37,454.46,124.4,118.1,0.486,529404.1,529404.1,22838,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790813,439374.00
04/27/2016 17:00,2,5.053,ACTIVE,218.71,363.39,59.991,1461790803,"201051344000579","219011344069620",29.72,28.00,0,341.45,398.56,152.1,144.8,0.720,389494.9,389494.9,8552,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790814,439375.00
04/27/2016 17:00,2,5.004,ACTIVE,216.67,357.98,60.007,1461790803,"201051344000890","219011344069620",29.54,27.00,0,339.04,396.75,149.6,142.5,0.689,386254.8,386254.8,32973,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790815,439376.00
04/27/2016 17:00,2,4.957,ACTIVE,217.13,359.48,60.023,1461790803,"201051344000438","219011344069620",29.68,28.30,0,338.74,396.45,149.0,141.9,0.703,388412.6,388412.6,32978,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790816,439377.00
