ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 17:00,2,4.975,ACTIVE,216.90,359.18,59.996,1461790803,"201051344000417","219011344069620",29.26,28.30,0,339.04,395.85,147.3,140.3,0.698,381453.0,381453.0,33131,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790817,439378.00
04/27/2016 17:00,2,4.699,ACTIVE,214.19,366.40,60.023,1461790803,"274151322000083","219011344069620",29.24,40.40,0,338.14,382.03,139.2,132.4,0.548,653076.6,653076.6,21961,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790818,439379.00
04/27/2016 17:00,2,4.932,ACTIVE,215.09,353.17,60.002,1461790803,"274151322000076","219011344069620",29.66,37.80,0,339.34,385.03,148.1,141.0,0.588,694890.7,694890.7,21956,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790819,439380.00
04/27/2016 17:00,2,5.113,ACTIVE,217.80,361.89,60.012,1461790803,"201051344000868","219011344069620",29.46,26.30,0,337.84,396.45,152.6,145.3,0.694,374933.5,374933.5,28210,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790820,439381.00
04/27/2016 17:00,2,4.992,ACTIVE,214.19,349.56,60.002,1461790803,"274151322000095","219011344069620",29.76,39.50,0,338.14,384.43,150.3,143.2,0.561,687824.4,687824.4,21860,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790821,439382.00
04/27/2016 17:00,2,5.176,ACTIVE,218.93,363.69,60.002,1461790803,"201051344000988","219011344069620",29.34,27.30,0,341.45,401.86,153.8,146.5,0.712,372281.8,372281.8,28501,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790822,439383.00
04/27/2016 17:00,2,5.236,ACTIVE,217.35,358.88,59.981,1461790803,"201051344001025","219011344069620",29.34,28.80,0,339.04,397.35,155.7,148.4,0.703,385978.2,385978.2,33019,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790822,439384.00
04/27/2016 17:00,2,5.225,ACTIVE,218.71,361.59,60.007,1461790803,"201051344000458","219011344069620",29.34,29.00,0,339.95,397.96,155.2,147.8,0.742,382938.1,382938.1,28423,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790823,439385.00
04/27/2016 17:00,2,5.145,ACTIVE,219.39,363.99,60.018,1461790803,"201051344000853","219011344069620",29.76,27.50,0,344.15,401.56,155.1,147.7,0.729,381387.7,381387.7,28017,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790824,439386.00
04/27/2016 17:00,2,5.113,ACTIVE,216.45,359.18,59.981,1461790803,"201051344000685","219011344069620",29.70,27.00,0,337.84,396.45,153.9,146.6,0.747,387933.8,387933.8,32848,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790825,439387.00
04/27/2016 17:00,2,5.178,ACTIVE,217.58,358.88,60.012,1461790803,"201051344000917","219011344069620",29.20,28.80,0,337.54,396.75,153.1,145.9,0.712,384950.5,384950.5,32853,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790826,439388.00
04/27/2016 17:00,2,5.084,ACTIVE,216.67,360.08,60.007,1461790803,"201051344001145","219011344069620",29.90,26.80,0,338.74,397.05,153.8,146.6,0.712,390130.9,390130.9,32710,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790827,439389.00
04/27/2016 17:00,2,5.133,ACTIVE,217.80,358.28,60.007,1461790803,"201051344000651","219011344069620",29.60,28.80,0,338.14,396.15,153.9,146.6,0.698,382156.3,382156.3,33075,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790828,439390.00
04/27/2016 17:00,2,4.623,ACTIVE,214.19,362.19,60.007,1461790803,"274151322000088","219011344069620",28.09,36.00,0,338.14,380.22,131.5,125.0,0.499,632151.7,632151.7,21639,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790829,439391.00
04/27/2016 17:00,2,3.211,ACTIVE,215.32,421.40,60.018,1461790803,"274151322000068","219011344069620",39.48,38.00,0,402.77,461.68,128.0,121.6,0.477,529173.6,529173.6,23046,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790830,439392.00
04/27/2016 17:00,2,5.102,ACTIVE,217.35,357.98,60.002,1461790803,"201051344001135","219011344069620",29.32,29.80,0,339.04,396.15,151.4,144.2,0.703,378444.0,378444.0,33027,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790831,439393.00
04/27/2016 17:00,2,5.172,ACTIVE,217.13,360.99,60.018,1461790803,"201051344000594","219011344069620",29.68,29.00,0,336.94,397.66,155.4,148.1,0.725,386274.6,386274.6,28462,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790831,439394.00
04/27/2016 17:00,2,5.080,ACTIVE,217.58,360.08,60.023,1461790803,"201051344001203","219011344069620",29.62,26.50,0,338.44,396.45,152.5,145.2,0.707,385077.8,385077.8,33028,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790832,439395.00
04/27/2016 17:00,2,4.725,ACTIVE,214.64,354.07,60.007,1461790803,"274151322000054","219011344069620",28.17,38.80,0,338.14,381.42,134.7,128.1,0.513,645990.7,645990.7,21666,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790833,439396.00
04/27/2016 17:00,2,5.207,ACTIVE,217.80,358.58,60.012,1461790803,"201051344000867","219011344069620",29.42,29.80,0,338.14,396.45,155.2,147.9,0.703,374264.2,374264.2,28468,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790835,439397.00
04/27/2016 17:00,2,5.010,ACTIVE,217.58,361.89,60.007,1461790803,"201051344001093","219011344069620",29.68,25.30,0,338.14,394.95,150.6,143.4,0.681,383916.2,383916.2,32901,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790835,439398.00
04/27/2016 17:00,2,5.289,ACTIVE,218.48,362.79,60.002,1461790803,"201051344000900","219011344069620",29.48,27.30,0,339.34,398.26,158.0,150.6,0.725,389655.3,389655.3,27849,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790836,439399.00
04/27/2016 17:00,2,5.232,ACTIVE,218.48,363.09,60.007,1461790803,"201051344000648","219011344069620",29.42,25.80,0,340.85,397.96,156.0,148.6,0.716,382172.5,382172.5,28157,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790837,439400.00
04/27/2016 17:00,2,5.262,ACTIVE,218.71,363.69,60.007,1461790803,"201051344000569","219011344069620",29.54,28.50,0,339.04,397.66,157.4,150.0,0.729,390930.8,390930.8,27785,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790838,439401.00
04/27/2016 17:00,2,5.287,ACTIVE,218.93,362.49,59.986,1461790803,"201051344000983","219011344069620",29.82,28.50,0,339.34,398.56,159.7,152.2,0.751,382533.4,382533.4,28254,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790839,439402.00
04/27/2016 17:00,2,5.340,ACTIVE,218.93,364.59,60.007,1461790803,"201051344001158","219011344069620",29.18,28.00,0,340.55,397.66,157.7,150.3,0.738,377235.3,377235.3,28519,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790840,439403.00
04/27/2016 17:00,2,5.316,ACTIVE,218.93,363.99,60.012,1461790803,"201051344000576","219011344069620",29.34,26.80,0,340.55,400.96,157.9,150.5,0.725,384063.0,384063.0,27931,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790841,439404.00
04/27/2016 17:00,2,4.854,ACTIVE,214.64,363.09,59.996,1461790803,"274151322000087","219011344069620",27.99,43.80,0,336.94,380.82,137.5,130.8,0.513,620047.6,620047.6,21744,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461790842,439405.00
04/27/2016 17:15,2,4.506,ACTIVE,218.26,359.18,59.965,1461791703,"201051344000645","219011344069620",29.46,27.00,0,339.95,396.45,134.5,127.9,0.610,383700.0,383700.0,28073,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791705,439406.00
04/27/2016 17:15,2,4.010,ACTIVE,214.64,354.67,59.970,1461791703,"274151322000085","219011344069620",28.27,36.80,0,338.14,379.92,114.8,108.8,0.442,648578.7,648578.7,21680,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791706,439407.00
04/27/2016 17:15,2,4.404,ACTIVE,217.58,359.48,59.965,1461791703,"201051344000633","219011344069620",30.08,26.80,0,338.44,396.45,134.2,127.6,0.636,374619.3,374619.3,28538,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791706,439408.00
04/27/2016 17:15,2,4.381,ACTIVE,218.26,358.58,59.965,1461791703,"201051344000469","219011344069620",29.92,24.50,0,338.44,397.66,132.7,126.2,0.628,375887.1,375887.1,28482,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791707,439409.00
04/27/2016 17:15,2,4.396,ACTIVE,216.45,357.98,59.970,1461791703,"201051344000646","219011344069620",29.60,26.50,0,338.14,395.85,131.9,125.4,0.623,380064.5,380064.5,33040,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791708,439410.00
04/27/2016 17:15,2,4.008,ACTIVE,214.41,358.88,59.970,1461791703,"274151322000052","219011344069620",29.62,36.50,0,337.54,382.03,120.1,114.0,0.468,658977.1,658977.1,21898,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791709,439411.00
04/27/2016 17:15,2,4.547,ACTIVE,217.13,357.68,59.965,1461791703,"201051344000585","219011344069620",29.62,26.80,0,338.14,395.85,136.3,129.7,0.650,386114.6,386114.6,33041,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791710,439412.00
04/27/2016 17:15,2,4.238,ACTIVE,216.22,355.58,59.970,1461791703,"201051344001230","219011344069620",30.10,24.00,0,337.54,393.75,129.2,122.8,0.592,383811.1,383811.1,32837,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791711,439413.00
04/27/2016 17:15,2,4.289,ACTIVE,217.35,358.88,59.965,1461791703,"201051344000582","219011344069620",29.98,28.00,0,338.14,395.85,130.2,123.8,0.592,377382.7,377382.7,33011,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791712,439414.00
04/27/2016 17:15,2,4.279,ACTIVE,216.22,355.28,59.975,1461791703,"201051344000955","219011344069620",29.92,28.30,0,337.84,394.65,129.6,123.1,0.614,389135.5,389135.5,32952,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791713,439415.00
04/27/2016 17:15,2,2.568,ACTIVE,214.41,447.25,59.959,1461791703,"274151322000094","219011344069620",41.15,37.80,0,402.77,460.17,106.2,100.5,0.411,529428.9,529428.9,22839,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791714,439416.00
04/27/2016 17:15,2,4.469,ACTIVE,218.26,359.48,59.970,1461791703,"201051344000579","219011344069620",30.00,26.30,0,339.95,399.76,135.8,129.2,0.641,389525.8,389525.8,8553,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791715,439417.00
04/27/2016 17:15,2,4.398,ACTIVE,216.22,355.28,59.959,1461791703,"201051344000890","219011344069620",29.92,25.50,0,338.44,395.55,133.2,126.6,0.605,386285.0,386285.0,32974,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791715,439418.00
04/27/2016 17:15,2,4.328,ACTIVE,216.90,358.28,59.959,1461791703,"201051344000438","219011344069620",30.40,27.00,0,337.84,395.55,133.3,126.8,0.628,388442.7,388442.7,32979,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791716,439419.00
04/27/2016 17:15,2,4.410,ACTIVE,216.45,357.08,59.991,1461791703,"201051344000417","219011344069620",29.66,27.00,0,338.74,394.95,132.4,125.9,0.628,381482.7,381482.7,33132,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791717,439420.00
04/27/2016 17:15,2,4.145,ACTIVE,214.19,356.48,59.970,1461791703,"274151322000083","219011344069620",29.74,38.40,0,337.84,382.63,124.7,118.5,0.495,653104.5,653104.5,21962,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791718,439421.00
04/27/2016 17:15,2,4.281,ACTIVE,215.09,349.86,59.959,1461791703,"274151322000076","219011344069620",30.47,36.30,0,339.04,384.43,132.0,125.5,0.521,694920.3,694920.3,21957,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791719,439422.00
04/27/2016 17:15,2,4.551,ACTIVE,217.35,359.18,59.975,1461791703,"201051344000868","219011344069620",29.48,26.00,0,338.14,395.55,135.8,129.1,0.619,374963.8,374963.8,28211,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791720,439423.00
04/27/2016 17:15,2,4.428,ACTIVE,214.19,360.69,59.965,1461791703,"274151322000095","219011344069620",29.96,38.20,0,337.54,384.13,134.3,127.7,0.508,687854.3,687854.3,21861,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791721,439424.00
04/27/2016 17:15,2,4.576,ACTIVE,218.26,360.69,59.970,1461791703,"201051344000988","219011344069620",29.60,26.50,0,338.74,400.66,137.1,130.4,0.641,372312.2,372312.2,28502,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791722,439425.00
04/27/2016 17:15,2,4.604,ACTIVE,217.13,356.18,59.970,1461791703,"201051344001025","219011344069620",29.64,27.80,0,339.04,396.75,138.2,131.5,0.628,386008.9,386008.9,33020,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791723,439426.00
04/27/2016 17:15,2,4.531,ACTIVE,218.26,358.88,59.965,1461791703,"201051344000458","219011344069620",30.04,28.50,0,339.34,397.96,137.9,131.1,0.663,382968.7,382968.7,28424,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791724,439427.00
04/27/2016 17:15,2,4.543,ACTIVE,218.71,362.19,59.959,1461791703,"201051344000853","219011344069620",29.80,27.00,0,343.25,401.26,137.1,130.4,0.645,381418.2,381418.2,28018,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791725,439428.00
04/27/2016 17:15,2,4.479,ACTIVE,216.45,357.68,59.917,1461791703,"201051344000685","219011344069620",30.14,25.00,0,337.84,395.85,136.7,130.0,0.658,387964.1,387964.1,32849,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791725,439429.00
04/27/2016 17:15,2,4.453,ACTIVE,217.13,356.78,59.954,1461791703,"201051344000917","219011344069620",30.14,28.50,0,337.54,395.25,136.0,129.3,0.632,384980.6,384980.6,32854,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791726,439430.00
04/27/2016 17:15,2,4.479,ACTIVE,216.45,356.78,59.954,1461791703,"201051344001145","219011344069620",30.28,25.30,0,338.74,396.15,137.3,130.6,0.636,390161.3,390161.3,32711,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791727,439431.00
04/27/2016 17:15,2,4.525,ACTIVE,217.35,359.78,59.965,1461791703,"201051344000651","219011344069620",29.84,28.30,0,337.54,395.85,136.7,130.0,0.623,382186.6,382186.6,33076,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791728,439432.00
04/27/2016 17:15,2,4.016,ACTIVE,214.19,360.99,59.965,1461791703,"274151322000088","219011344069620",28.59,34.00,0,337.84,379.62,116.3,110.3,0.442,632177.6,632177.6,21640,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791729,439433.00
04/27/2016 17:15,2,2.766,ACTIVE,215.09,434.93,59.959,1461791703,"274151322000068","219011344069620",40.33,36.50,0,402.46,463.78,114.1,108.2,0.433,529198.7,529198.7,23047,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791730,439434.00
04/27/2016 17:15,2,4.436,ACTIVE,217.13,357.38,59.965,1461791703,"201051344001135","219011344069620",30.16,28.80,0,339.04,394.95,135.6,128.9,0.628,378474.0,378474.0,33028,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791731,439435.00
04/27/2016 17:15,2,4.551,ACTIVE,216.90,358.58,59.949,1461791703,"201051344000594","219011344069620",30.42,27.80,0,337.54,396.75,140.1,133.3,0.636,386305.5,386305.5,28463,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791732,439436.00
04/27/2016 17:15,2,4.539,ACTIVE,217.35,358.58,59.944,1461791703,"201051344001203","219011344069620",29.54,26.50,0,338.74,395.55,135.8,129.1,0.628,385107.8,385107.8,33029,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791733,439437.00
04/27/2016 17:15,2,4.109,ACTIVE,214.41,354.37,59.933,1461791703,"274151322000054","219011344069620",28.69,36.80,0,337.84,381.42,119.4,113.4,0.455,646017.1,646017.1,21667,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791734,439438.00
04/27/2016 17:15,2,4.496,ACTIVE,217.58,358.28,59.970,1461791703,"201051344000867","219011344069620",30.22,28.30,0,338.14,394.95,137.6,130.9,0.628,374294.5,374294.5,28469,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791735,439439.00
04/27/2016 17:15,2,4.365,ACTIVE,217.35,358.28,59.959,1461791703,"201051344001093","219011344069620",30.02,25.30,0,338.14,394.05,132.7,126.2,0.601,383945.3,383945.3,32902,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791736,439440.00
04/27/2016 17:15,2,4.621,ACTIVE,218.03,359.78,59.933,1461791703,"201051344000900","219011344069620",29.72,26.80,0,339.04,397.05,139.1,132.4,0.628,389685.7,389685.7,27850,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791737,439441.00
04/27/2016 17:15,2,4.580,ACTIVE,218.26,359.78,59.959,1461791703,"201051344000648","219011344069620",29.80,25.00,0,339.04,397.05,138.2,131.5,0.636,382202.6,382202.6,28158,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791738,439442.00
04/27/2016 17:15,2,4.617,ACTIVE,218.26,360.38,59.954,1461791703,"201051344000569","219011344069620",29.60,28.30,0,338.74,397.05,138.4,131.7,0.645,390961.0,390961.0,27786,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791738,439443.00
04/27/2016 17:15,2,4.627,ACTIVE,218.48,358.58,59.954,1461791703,"201051344000983","219011344069620",29.98,27.80,0,338.74,397.35,140.6,133.7,0.663,382564.0,382564.0,28255,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791739,439444.00
04/27/2016 17:15,2,4.668,ACTIVE,218.48,359.18,59.965,1461791703,"201051344001158","219011344069620",29.32,26.50,0,339.34,396.75,138.6,131.9,0.645,377265.4,377265.4,28520,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791740,439445.00
04/27/2016 17:15,2,4.533,ACTIVE,218.48,360.38,59.965,1461791703,"201051344000576","219011344069620",29.90,26.30,0,339.34,397.66,137.3,130.6,0.632,384092.9,384092.9,27932,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791741,439446.00
04/27/2016 17:15,2,4.135,ACTIVE,214.64,358.88,59.959,1461791703,"274151322000087","219011344069620",28.63,44.00,0,336.34,380.22,119.8,113.7,0.451,620073.7,620073.7,21745,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461791742,439447.00
04/27/2016 17:30,2,3.664,ACTIVE,217.35,357.38,59.981,1461792603,"201051344000645","219011344069620",30.16,25.50,0,339.34,389.24,112.0,106.2,0.504,383728.2,383728.2,28074,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792604,439448.00
04/27/2016 17:30,2,3.242,ACTIVE,214.19,354.07,59.965,1461792603,"274151322000085","219011344069620",28.94,34.00,0,338.14,373.01,95.1,89.9,0.362,648602.7,648602.7,21681,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792605,439449.00
04/27/2016 17:30,2,3.664,ACTIVE,216.90,357.38,59.981,1461792603,"201051344000633","219011344069620",30.40,24.80,0,338.44,389.54,112.8,107.0,0.535,374647.6,374647.6,28539,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792606,439450.00
04/27/2016 17:30,2,3.631,ACTIVE,217.13,355.88,59.975,1461792603,"201051344000469","219011344069620",30.34,22.80,0,338.44,390.14,111.6,105.8,0.535,375915.1,375915.1,28483,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792607,439451.00
04/27/2016 17:30,2,3.645,ACTIVE,216.00,353.47,59.981,1461792603,"201051344000646","219011344069620",30.18,24.50,0,337.84,389.84,111.4,105.6,0.530,380092.5,380092.5,33041,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792608,439452.00
04/27/2016 17:30,2,3.330,ACTIVE,213.96,345.36,59.970,1461792603,"274151322000052","219011344069620",30.04,34.80,0,337.24,381.42,101.2,95.7,0.389,659002.5,659002.5,21899,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792609,439453.00
04/27/2016 17:30,2,3.826,ACTIVE,216.90,355.28,59.991,1461792603,"201051344000585","219011344069620",29.98,25.30,0,338.74,390.44,116.1,110.1,0.539,386143.8,386143.8,33042,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792609,439454.00
04/27/2016 17:30,2,3.551,ACTIVE,215.77,351.67,59.986,1461792603,"201051344001230","219011344069620",30.34,21.80,0,334.54,385.03,109.2,103.4,0.504,383838.6,383838.6,32838,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792610,439455.00
04/27/2016 17:30,2,3.645,ACTIVE,217.13,355.28,59.970,1461792603,"201051344000582","219011344069620",29.80,26.80,0,338.14,390.14,110.0,104.3,0.504,377410.5,377410.5,33012,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792611,439456.00
04/27/2016 17:30,2,3.566,ACTIVE,216.00,352.87,59.970,1461792603,"201051344000955","219011344069620",30.42,26.00,0,337.24,386.83,109.9,104.1,0.521,389163.0,389163.0,32953,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792612,439457.00
04/27/2016 17:30,2,2.170,ACTIVE,214.19,437.63,59.975,1461792603,"274151322000094","219011344069620",41.01,36.00,0,409.68,458.07,90.5,85.4,0.340,529451.6,529451.6,22840,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792613,439458.00
04/27/2016 17:30,2,3.693,ACTIVE,217.35,355.28,59.981,1461792603,"201051344000579","219011344069620",30.61,24.30,0,339.04,390.74,114.5,108.6,0.539,389554.5,389554.5,8554,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792614,439459.00
04/27/2016 17:30,2,3.629,ACTIVE,216.00,353.17,59.975,1461792603,"201051344000890","219011344069620",30.28,22.50,0,338.14,388.64,111.4,105.6,0.504,386313.1,386313.1,32975,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792615,439460.00
04/27/2016 17:30,2,3.541,ACTIVE,216.45,354.37,59.981,1461792603,"201051344000438","219011344069620",30.95,25.00,0,338.44,389.54,111.0,105.2,0.521,388470.6,388470.6,32980,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792616,439461.00
04/27/2016 17:30,2,3.570,ACTIVE,216.22,353.77,59.970,1461792603,"201051344000417","219011344069620",30.38,24.80,0,338.74,388.64,109.9,104.1,0.526,381510.4,381510.4,33133,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792617,439462.00
04/27/2016 17:30,2,3.396,ACTIVE,214.19,351.67,59.975,1461792603,"274151322000083","219011344069620",29.76,35.20,0,336.94,376.92,102.5,97.0,0.398,653130.2,653130.2,21963,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792618,439463.00
04/27/2016 17:30,2,3.512,ACTIVE,214.87,360.38,59.965,1461792603,"274151322000076","219011344069620",30.53,34.30,0,339.04,378.72,108.7,102.9,0.433,694947.6,694947.6,21958,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792619,439464.00
04/27/2016 17:30,2,3.676,ACTIVE,216.45,355.28,59.986,1461792603,"201051344000868","219011344069620",29.92,24.00,0,338.74,390.44,111.4,105.6,0.513,374991.7,374991.7,28212,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792620,439465.00
04/27/2016 17:30,2,3.584,ACTIVE,214.19,357.98,59.975,1461792603,"274151322000095","219011344069620",30.34,35.00,0,335.74,376.01,110.0,104.2,0.415,687881.9,687881.9,21862,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792621,439466.00
04/27/2016 17:30,2,3.740,ACTIVE,217.13,356.48,60.018,1461792603,"201051344000988","219011344069620",29.70,24.30,0,338.14,391.04,112.5,106.6,0.521,372340.3,372340.3,28503,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792622,439467.00
04/27/2016 17:30,2,3.770,ACTIVE,216.67,354.67,59.949,1461792603,"201051344001025","219011344069620",29.76,25.50,0,338.44,390.14,113.7,107.8,0.517,386037.3,386037.3,33021,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792622,439468.00
04/27/2016 17:30,2,3.723,ACTIVE,217.13,355.58,59.965,1461792603,"201051344000458","219011344069620",30.16,26.80,0,339.34,389.54,113.7,107.8,0.548,382997.1,382997.1,28425,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792623,439469.00
04/27/2016 17:30,2,3.727,ACTIVE,217.80,357.68,59.981,1461792603,"201051344000853","219011344069620",29.94,24.80,0,340.25,390.44,113.1,107.2,0.535,381446.5,381446.5,28019,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792624,439470.00
04/27/2016 17:30,2,3.650,ACTIVE,216.22,354.67,59.981,1461792603,"201051344000685","219011344069620",30.43,23.00,0,338.44,389.54,112.5,106.7,0.544,387992.2,387992.2,32850,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792625,439471.00
04/27/2016 17:30,2,3.637,ACTIVE,216.67,354.37,59.970,1461792603,"201051344000917","219011344069620",30.47,27.50,0,337.54,389.84,112.3,106.5,0.526,385008.5,385008.5,32855,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792626,439472.00
04/27/2016 17:30,2,3.633,ACTIVE,216.22,353.47,59.991,1461792603,"201051344001145","219011344069620",30.73,23.50,0,339.04,390.14,113.0,107.2,0.526,390189.4,390189.4,32712,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792627,439473.00
04/27/2016 17:30,2,3.707,ACTIVE,216.90,354.37,59.959,1461792603,"201051344000651","219011344069620",30.06,27.50,0,337.84,389.24,112.8,107.0,0.517,382214.7,382214.7,33077,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792628,439474.00
04/27/2016 17:30,2,3.273,ACTIVE,213.96,350.47,59.949,1461792603,"274151322000088","219011344069620",28.77,31.80,0,335.14,381.12,95.4,90.2,0.358,632201.4,632201.4,21641,0,0,0,L,1151911521,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792629,439475.00
04/27/2016 17:30,2,2.273,ACTIVE,215.09,429.82,59.975,1461792603,"274151322000068","219011344069620",40.12,35.20,0,410.58,461.08,92.7,87.6,0.345,529221.6,529221.6,23048,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792630,439476.00
04/27/2016 17:30,2,3.676,ACTIVE,216.22,353.77,59.965,1461792603,"201051344001135","219011344069620",30.02,27.80,0,338.44,388.94,111.8,106.0,0.517,378501.8,378501.8,33029,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792631,439477.00
04/27/2016 17:30,2,3.729,ACTIVE,216.00,354.97,59.986,1461792603,"201051344000594","219011344069620",30.55,24.80,0,338.74,391.34,115.4,109.4,0.535,386334.1,386334.1,28464,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792632,439478.00
04/27/2016 17:30,2,3.625,ACTIVE,216.67,353.47,59.949,1461792603,"201051344001203","219011344069620",30.28,24.80,0,338.74,388.94,111.1,105.3,0.521,385135.4,385135.4,33030,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792633,439479.00
04/27/2016 17:30,2,3.318,ACTIVE,214.19,355.58,59.975,1461792603,"274151322000054","219011344069620",28.92,34.80,0,336.64,382.63,97.2,91.9,0.371,646041.3,646041.3,21668,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792634,439480.00
04/27/2016 17:30,2,3.627,ACTIVE,216.67,354.67,60.012,1461792603,"201051344000867","219011344069620",30.59,26.50,0,338.74,389.54,112.3,106.4,0.513,374322.4,374322.4,28470,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792634,439481.00
04/27/2016 17:30,2,3.498,ACTIVE,216.67,354.37,59.975,1461792603,"201051344001093","219011344069620",30.34,23.50,0,339.04,388.04,107.3,101.7,0.486,383972.1,383972.1,32903,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792635,439482.00
04/27/2016 17:30,2,3.662,ACTIVE,216.90,356.78,59.981,1461792603,"201051344000900","219011344069620",30.28,25.30,0,338.14,390.14,112.3,106.5,0.526,389713.7,389713.7,27851,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792636,439483.00
04/27/2016 17:30,2,3.629,ACTIVE,217.13,355.88,59.981,1461792603,"201051344000648","219011344069620",30.38,23.80,0,339.34,390.14,111.6,105.8,0.517,382230.4,382230.4,28159,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792637,439484.00
04/27/2016 17:30,2,3.680,ACTIVE,217.13,356.18,60.002,1461792603,"201051344000569","219011344069620",30.06,26.00,0,338.74,389.54,112.0,106.1,0.530,390988.8,390988.8,27787,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792638,439485.00
04/27/2016 17:30,2,3.730,ACTIVE,217.35,357.08,59.986,1461792603,"201051344000983","219011344069620",30.14,25.80,0,338.44,389.84,113.9,108.0,0.539,382592.3,382592.3,28256,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792639,439486.00
04/27/2016 17:30,2,3.721,ACTIVE,217.35,357.98,59.981,1461792603,"201051344001158","219011344069620",29.92,24.50,0,339.04,389.54,112.7,106.8,0.530,377293.3,377293.3,28521,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792640,439487.00
04/27/2016 17:30,2,3.676,ACTIVE,217.35,357.38,59.981,1461792603,"201051344000576","219011344069620",29.92,24.80,0,338.74,389.54,111.5,105.7,0.521,384120.6,384120.6,27933,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792641,439488.00
04/27/2016 17:30,2,3.297,ACTIVE,214.41,353.17,59.975,1461792603,"274151322000087","219011344069620",29.04,41.30,0,337.54,373.91,97.0,91.7,0.367,620097.7,620097.7,21746,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461792642,439489.00
04/27/2016 17:45,2,3.365,ACTIVE,217.13,354.97,59.986,1461793503,"201051344000645","219011344069620",29.84,25.50,0,339.65,383.23,101.7,96.2,0.468,383752.6,383752.6,28075,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793504,439490.00
04/27/2016 17:45,2,2.926,ACTIVE,214.19,355.88,59.970,1461793503,"274151322000085","219011344069620",28.94,32.40,0,336.94,367.60,85.8,80.9,0.323,648623.3,648623.3,21682,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793505,439491.00
04/27/2016 17:45,2,3.324,ACTIVE,216.90,356.48,59.991,1461793503,"201051344000633","219011344069620",30.40,23.50,0,338.44,383.23,102.3,96.9,0.482,374672.2,374672.2,28540,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793506,439492.00
04/27/2016 17:45,2,3.295,ACTIVE,217.13,355.28,59.981,1461793503,"201051344000469","219011344069620",30.34,22.80,0,338.74,383.53,101.3,95.8,0.486,375939.5,375939.5,28484,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793507,439493.00
04/27/2016 17:45,2,3.311,ACTIVE,215.77,352.87,59.954,1461793503,"201051344000646","219011344069620",30.12,23.30,0,337.24,380.22,101.0,95.5,0.477,380116.8,380116.8,33042,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793508,439494.00
04/27/2016 17:45,2,2.965,ACTIVE,213.96,358.88,59.975,1461793503,"274151322000052","219011344069620",30.20,32.00,0,334.84,369.40,90.7,85.6,0.349,659024.4,659024.4,21900,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793509,439495.00
04/27/2016 17:45,2,3.449,ACTIVE,216.45,354.67,59.981,1461793503,"201051344000585","219011344069620",30.38,24.00,0,337.84,384.43,106.2,100.5,0.486,386169.2,386169.2,33043,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793510,439496.00
04/27/2016 17:45,2,3.188,ACTIVE,215.54,352.27,59.975,1461793503,"201051344001230","219011344069620",30.59,20.70,0,334.54,378.12,98.7,93.4,0.455,383862.4,383862.4,32839,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793511,439497.00
04/27/2016 17:45,2,3.248,ACTIVE,216.67,353.77,59.981,1461793503,"201051344000582","219011344069620",30.42,26.00,0,338.74,383.53,100.1,94.7,0.460,377434.5,377434.5,33013,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793511,439498.00
04/27/2016 17:45,2,3.197,ACTIVE,215.77,352.87,59.996,1461793503,"201051344000955","219011344069620",30.61,25.00,0,336.34,378.42,99.2,93.8,0.464,389187.0,389187.0,32954,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793512,439499.00
04/27/2016 17:45,2,1.926,ACTIVE,214.41,440.34,59.965,1461793503,"274151322000094","219011344069620",41.23,32.60,0,400.66,478.81,80.4,75.7,0.314,529471.0,529471.0,22841,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793513,439500.00
04/27/2016 17:45,2,3.311,ACTIVE,217.13,355.88,59.975,1461793503,"201051344000579","219011344069620",30.97,22.80,0,339.04,384.13,103.8,98.3,0.486,389579.6,389579.6,8555,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793514,439501.00
04/27/2016 17:45,2,3.266,ACTIVE,215.77,351.67,59.981,1461793503,"201051344000890","219011344069620",30.63,22.00,0,337.54,379.32,101.3,95.9,0.455,386337.4,386337.4,32976,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793515,439502.00
04/27/2016 17:45,2,3.234,ACTIVE,216.22,353.47,59.975,1461793503,"201051344000438","219011344069620",30.69,23.50,0,337.54,382.33,100.5,95.0,0.468,388494.9,388494.9,32981,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793516,439503.00
04/27/2016 17:45,2,3.236,ACTIVE,216.00,352.57,59.986,1461793503,"201051344000417","219011344069620",30.42,22.80,0,337.84,381.73,99.7,94.3,0.468,381534.4,381534.4,33134,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793517,439504.00
04/27/2016 17:45,2,3.004,ACTIVE,214.19,351.67,59.965,1461793503,"274151322000083","219011344069620",30.28,33.00,0,335.14,369.40,92.0,86.9,0.362,653152.5,653152.5,21964,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793518,439505.00
04/27/2016 17:45,2,3.146,ACTIVE,214.87,357.68,59.970,1461793503,"274151322000076","219011344069620",30.53,32.20,0,336.64,373.31,97.3,92.0,0.380,694971.2,694971.2,21959,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793519,439506.00
04/27/2016 17:45,2,3.328,ACTIVE,216.22,354.07,59.970,1461793503,"201051344000868","219011344069620",29.78,23.50,0,339.34,382.93,100.4,95.0,0.460,375015.9,375015.9,28213,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793520,439507.00
04/27/2016 17:45,2,3.217,ACTIVE,213.96,348.96,59.965,1461793503,"274151322000095","219011344069620",30.42,32.40,0,335.14,370.90,99.0,93.6,0.367,687905.8,687905.8,21863,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793521,439508.00
04/27/2016 17:45,2,3.352,ACTIVE,216.90,356.18,59.965,1461793503,"201051344000988","219011344069620",29.88,24.00,0,338.44,383.83,101.4,95.9,0.482,372364.8,372364.8,28504,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793521,439509.00
04/27/2016 17:45,2,3.361,ACTIVE,216.22,352.57,59.965,1461793503,"201051344001025","219011344069620",30.20,24.30,0,338.14,383.53,102.8,97.2,0.468,386062.0,386062.0,33022,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793522,439510.00
04/27/2016 17:45,2,3.346,ACTIVE,217.13,355.58,59.965,1461793503,"201051344000458","219011344069620",30.22,25.80,0,338.74,383.23,102.5,97.0,0.495,383021.8,383021.8,28426,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793523,439511.00
04/27/2016 17:45,2,3.314,ACTIVE,217.58,356.48,59.970,1461793503,"201051344000853","219011344069620",30.22,24.00,0,340.55,384.13,101.4,96.0,0.477,381470.9,381470.9,28020,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793524,439512.00
04/27/2016 17:45,2,3.236,ACTIVE,216.00,353.47,59.954,1461793503,"201051344000685","219011344069620",30.77,22.00,0,338.14,382.63,100.9,95.4,0.491,388016.5,388016.5,32851,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793525,439513.00
04/27/2016 17:45,2,3.244,ACTIVE,216.45,353.47,59.970,1461793503,"201051344000917","219011344069620",30.65,26.80,0,337.54,383.23,100.8,95.4,0.473,385032.8,385032.8,32856,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793526,439514.00
04/27/2016 17:45,2,3.273,ACTIVE,216.00,352.57,59.981,1461793503,"201051344001145","219011344069620",30.53,22.30,0,338.44,382.63,101.2,95.8,0.468,390213.8,390213.8,32713,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793527,439515.00
04/27/2016 17:45,2,3.281,ACTIVE,216.67,353.47,59.970,1461793503,"201051344000651","219011344069620",30.40,27.30,0,338.44,383.23,101.0,95.5,0.460,382239.1,382239.1,33078,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793528,439516.00
04/27/2016 17:45,2,2.848,ACTIVE,213.96,345.66,59.959,1461793503,"274151322000088","219011344069620",29.32,31.00,0,334.84,367.30,84.5,79.7,0.314,632221.8,632221.8,21642,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793529,439517.00
04/27/2016 17:45,2,1.941,ACTIVE,214.64,443.94,59.954,1461793503,"274151322000068","219011344069620",41.19,33.30,0,409.68,474.90,82.6,77.8,0.309,529241.3,529241.3,23049,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793530,439518.00
04/27/2016 17:45,2,3.223,ACTIVE,216.22,351.97,59.970,1461793503,"201051344001135","219011344069620",30.65,25.80,0,338.14,379.32,100.1,94.7,0.460,378526.0,378526.0,33030,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793530,439519.00
04/27/2016 17:45,2,3.316,ACTIVE,216.00,354.37,59.954,1461793503,"201051344000594","219011344069620",30.75,23.80,0,338.74,384.73,103.3,97.8,0.473,386359.1,386359.1,28465,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793531,439520.00
