ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 17:45,2,3.248,ACTIVE,216.45,352.27,59.965,1461793503,"201051344001203","219011344069620",30.28,23.80,0,338.44,382.93,99.6,94.2,0.464,385159.5,385159.5,33031,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793532,439521.00
04/27/2016 17:45,2,2.922,ACTIVE,213.96,357.68,59.954,1461793503,"274151322000054","219011344069620",29.28,32.40,0,334.24,368.20,86.6,81.7,0.327,646062.2,646062.2,21669,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793533,439522.00
04/27/2016 17:45,2,3.301,ACTIVE,216.67,352.87,59.954,1461793503,"201051344000867","219011344069620",30.18,25.30,0,338.74,382.93,100.9,95.5,0.468,374346.8,374346.8,28471,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793534,439523.00
04/27/2016 17:45,2,3.123,ACTIVE,216.22,352.57,59.959,1461793503,"201051344001093","219011344069620",30.32,22.80,0,338.14,381.12,96.0,90.7,0.433,383995.3,383995.3,32904,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793535,439524.00
04/27/2016 17:45,2,3.307,ACTIVE,216.67,354.37,59.959,1461793503,"201051344000900","219011344069620",30.16,24.30,0,338.44,383.53,101.0,95.6,0.468,389738.1,389738.1,27852,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793536,439525.00
04/27/2016 17:45,2,3.252,ACTIVE,216.90,353.77,59.970,1461793503,"201051344000648","219011344069620",30.45,23.00,0,339.65,383.23,100.3,94.9,0.455,382254.6,382254.6,28160,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793537,439526.00
04/27/2016 17:45,2,3.299,ACTIVE,216.90,354.67,59.954,1461793503,"201051344000569","219011344069620",30.08,25.80,0,338.44,382.93,100.5,95.1,0.451,391013.0,391013.0,27788,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793538,439527.00
04/27/2016 17:45,2,3.340,ACTIVE,217.13,354.97,59.965,1461793503,"201051344000983","219011344069620",30.20,25.00,0,339.34,383.53,102.1,96.6,0.473,382617.0,382617.0,28257,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793539,439528.00
04/27/2016 17:45,2,3.293,ACTIVE,217.13,353.47,59.965,1461793503,"201051344001158","219011344069620",30.22,23.00,0,338.74,383.53,100.8,95.3,0.464,377317.7,377317.7,28522,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793540,439529.00
04/27/2016 17:45,2,3.254,ACTIVE,217.35,355.28,59.949,1461793503,"201051344000576","219011344069620",30.08,24.30,0,339.34,383.23,99.2,93.8,0.464,384144.5,384144.5,27934,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793541,439530.00
04/27/2016 17:45,2,2.898,ACTIVE,214.19,356.48,59.959,1461793503,"274151322000087","219011344069620",29.30,40.00,0,336.04,367.60,86.0,81.0,0.309,620118.5,620118.5,21747,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461793542,439531.00
04/27/2016 18:00,2,2.670,ACTIVE,216.90,353.47,59.996,1461794403,"201051344000645","219011344069620",30.40,24.30,0,339.95,378.42,82.2,77.5,0.371,383774.6,383774.6,28076,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794404,439532.00
04/27/2016 18:00,2,2.314,ACTIVE,214.19,358.58,59.991,1461794403,"274151322000085","219011344069620",29.38,28.50,0,332.73,383.23,68.8,64.5,0.477,648641.7,648641.7,21683,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794405,439533.00
04/27/2016 18:00,2,2.686,ACTIVE,216.45,353.77,59.981,1461794403,"201051344000633","219011344069620",30.47,22.50,0,338.44,379.02,82.9,78.1,0.389,374694.4,374694.4,28541,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794406,439534.00
04/27/2016 18:00,2,2.684,ACTIVE,216.67,352.57,59.991,1461794403,"201051344000469","219011344069620",30.22,21.30,0,339.04,379.62,82.1,77.3,0.389,375961.4,375961.4,28485,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794407,439535.00
04/27/2016 18:00,2,2.662,ACTIVE,215.77,349.86,60.002,1461794403,"201051344000646","219011344069620",30.28,21.80,0,337.54,375.11,81.6,76.9,0.384,380138.7,380138.7,33043,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794408,439536.00
04/27/2016 18:00,2,2.357,ACTIVE,213.96,351.07,59.991,1461794403,"274151322000052","219011344069620",30.34,28.30,0,330.93,384.13,72.4,68.0,0.504,659043.9,659043.9,21901,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794409,439537.00
04/27/2016 18:00,2,2.814,ACTIVE,216.45,351.67,60.002,1461794403,"201051344000585","219011344069620",30.34,22.30,0,338.44,379.92,86.5,81.5,0.393,386192.4,386192.4,33044,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794410,439538.00
04/27/2016 18:00,2,2.549,ACTIVE,215.54,348.66,59.954,1461794403,"201051344001230","219011344069620",30.75,19.80,0,335.74,374.21,79.3,74.6,0.358,383883.8,383883.8,32840,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794411,439539.00
04/27/2016 18:00,2,2.611,ACTIVE,216.67,350.77,59.975,1461794403,"201051344000582","219011344069620",30.57,24.50,0,338.74,378.72,80.9,76.2,0.367,377456.2,377456.2,33014,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794412,439540.00
04/27/2016 18:00,2,2.592,ACTIVE,215.54,349.56,60.023,1461794403,"201051344000955","219011344069620",30.53,23.80,0,337.24,373.91,80.2,75.5,0.380,389208.5,389208.5,32955,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794412,439541.00
04/27/2016 18:00,2,1.598,ACTIVE,213.96,437.93,60.007,1461794403,"274151322000094","219011344069620",40.14,28.50,0,406.67,480.31,64.3,60.1,0.446,529488.2,529488.2,22842,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794413,439542.00
04/27/2016 18:00,2,2.674,ACTIVE,216.67,353.17,60.007,1461794403,"201051344000579","219011344069620",31.15,21.00,0,339.65,379.32,84.4,79.5,0.398,389602.2,389602.2,8556,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794414,439543.00
04/27/2016 18:00,2,2.652,ACTIVE,215.54,349.56,59.954,1461794403,"201051344000890","219011344069620",30.47,20.30,0,338.14,374.51,81.8,77.0,0.367,386359.4,386359.4,32977,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794415,439544.00
04/27/2016 18:00,2,2.613,ACTIVE,216.22,350.17,60.028,1461794403,"201051344000438","219011344069620",30.69,22.30,0,338.44,376.92,81.3,76.5,0.376,388516.6,388516.6,32982,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794416,439545.00
04/27/2016 18:00,2,2.637,ACTIVE,216.00,350.47,60.012,1461794403,"201051344000417","219011344069620",30.20,21.30,0,337.54,375.41,80.6,75.9,0.376,381556.0,381556.0,33135,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794417,439546.00
04/27/2016 18:00,2,2.434,ACTIVE,213.74,355.28,59.965,1461794403,"274151322000083","219011344069620",29.86,29.00,0,328.52,382.93,73.6,69.1,0.513,653172.3,653172.3,21965,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794418,439547.00
04/27/2016 18:00,2,2.490,ACTIVE,214.41,356.18,60.002,1461794403,"274151322000076","219011344069620",30.83,29.30,0,338.74,368.50,77.8,73.2,0.305,694992.1,694992.1,21960,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794419,439548.00
04/27/2016 18:00,2,2.645,ACTIVE,215.77,351.67,60.007,1461794403,"201051344000868","219011344069620",30.36,22.50,0,338.74,378.12,81.3,76.5,0.371,375037.8,375037.8,28214,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794420,439549.00
04/27/2016 18:00,2,2.566,ACTIVE,213.74,354.97,60.007,1461794403,"274151322000095","219011344069620",30.55,29.30,0,337.84,367.00,79.3,74.7,0.287,687927.1,687927.1,21864,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794421,439550.00
04/27/2016 18:00,2,2.693,ACTIVE,216.45,353.17,60.012,1461794403,"201051344000988","219011344069620",30.10,22.30,0,338.44,380.22,82.1,77.3,0.389,372386.8,372386.8,28505,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794422,439551.00
04/27/2016 18:00,2,2.699,ACTIVE,216.00,349.56,60.018,1461794403,"201051344001025","219011344069620",30.43,22.80,0,338.74,376.31,83.2,78.4,0.376,386084.4,386084.4,33023,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794423,439552.00
04/27/2016 18:00,2,2.713,ACTIVE,216.22,352.27,60.007,1461794403,"201051344000458","219011344069620",30.22,24.50,0,339.95,380.22,83.0,78.2,0.398,383044.1,383044.1,28427,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794424,439553.00
04/27/2016 18:00,2,2.686,ACTIVE,216.90,352.27,60.018,1461794403,"201051344000853","219011344069620",30.28,22.80,0,340.55,379.02,82.4,77.6,0.384,381493.0,381493.0,28021,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794424,439554.00
04/27/2016 18:00,2,2.648,ACTIVE,216.00,350.47,60.002,1461794403,"201051344000685","219011344069620",30.32,20.30,0,338.14,376.31,81.3,76.6,0.393,388038.4,388038.4,32852,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794425,439555.00
04/27/2016 18:00,2,2.633,ACTIVE,216.00,350.77,60.012,1461794403,"201051344000917","219011344069620",30.43,25.50,0,337.54,376.92,81.2,76.5,0.371,385054.6,385054.6,32857,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794426,439556.00
04/27/2016 18:00,2,2.611,ACTIVE,215.77,350.77,60.002,1461794403,"201051344001145","219011344069620",30.81,20.30,0,339.04,376.31,81.5,76.7,0.371,390235.8,390235.8,32714,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794427,439557.00
04/27/2016 18:00,2,2.660,ACTIVE,216.45,351.67,60.012,1461794403,"201051344000651","219011344069620",30.30,25.80,0,339.34,377.82,81.7,76.9,0.371,382261.0,382261.0,33079,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794428,439558.00
04/27/2016 18:00,2,2.262,ACTIVE,213.96,362.19,59.996,1461794403,"274151322000088","219011344069620",29.38,26.50,0,331.53,380.22,67.3,63.0,0.451,632239.9,632239.9,21643,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794429,439559.00
04/27/2016 18:00,2,1.643,ACTIVE,214.64,421.70,60.002,1461794403,"274151322000068","219011344069620",39.14,28.80,0,403.37,477.61,65.1,60.9,0.442,529258.7,529258.7,23050,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794430,439560.00
04/27/2016 18:00,2,2.584,ACTIVE,215.77,349.56,60.034,1461794403,"201051344001135","219011344069620",30.83,24.50,0,338.44,376.01,80.7,76.0,0.367,378547.7,378547.7,33031,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794431,439561.00
04/27/2016 18:00,2,2.689,ACTIVE,215.54,351.37,59.996,1461794403,"201051344000594","219011344069620",30.65,21.50,0,338.44,379.02,83.6,78.7,0.380,386381.6,386381.6,28466,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794432,439562.00
04/27/2016 18:00,2,2.605,ACTIVE,216.22,349.86,59.986,1461794403,"201051344001203","219011344069620",30.36,22.50,0,339.04,376.92,80.1,75.4,0.367,385181.0,385181.0,33032,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794433,439563.00
04/27/2016 18:00,2,2.336,ACTIVE,213.96,360.99,59.991,1461794403,"274151322000054","219011344069620",29.14,28.50,0,330.33,382.33,69.0,64.7,0.482,646080.8,646080.8,21670,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794433,439564.00
04/27/2016 18:00,2,2.668,ACTIVE,216.22,350.77,60.002,1461794403,"201051344000867","219011344069620",30.12,23.50,0,339.34,377.52,81.5,76.7,0.371,374368.7,374368.7,28472,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794434,439565.00
04/27/2016 18:00,2,2.461,ACTIVE,216.22,360.69,59.991,1461794403,"201051344001093","219011344069620",30.75,21.00,0,320.71,390.14,76.6,72.0,0.619,384015.9,384015.9,32905,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794435,439566.00
04/27/2016 18:00,2,2.631,ACTIVE,216.22,353.17,60.002,1461794403,"201051344000900","219011344069620",30.49,23.80,0,339.65,379.02,81.3,76.5,0.371,389759.9,389759.9,27853,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794436,439567.00
04/27/2016 18:00,2,2.594,ACTIVE,216.45,352.27,60.023,1461794403,"201051344000648","219011344069620",30.73,22.30,0,339.34,378.42,80.8,76.1,0.367,382276.3,382276.3,28161,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794437,439568.00
04/27/2016 18:00,2,2.631,ACTIVE,216.67,351.97,59.996,1461794403,"201051344000569","219011344069620",30.49,23.80,0,339.34,378.42,81.3,76.5,0.380,391034.8,391034.8,27789,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794438,439569.00
04/27/2016 18:00,2,2.672,ACTIVE,216.45,352.27,59.986,1461794403,"201051344000983","219011344069620",30.65,23.50,0,339.34,378.72,83.0,78.1,0.398,382639.2,382639.2,28258,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794439,439570.00
04/27/2016 18:00,2,2.664,ACTIVE,216.67,352.87,59.954,1461794403,"201051344001158","219011344069620",30.22,22.00,0,339.65,378.42,81.5,76.8,0.389,377339.5,377339.5,28523,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794440,439571.00
04/27/2016 18:00,2,2.607,ACTIVE,216.90,353.17,60.002,1461794403,"201051344000576","219011344069620",30.40,22.80,0,339.34,379.02,80.3,75.5,0.367,384166.1,384166.1,27935,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794441,439572.00
04/27/2016 18:00,2,2.324,ACTIVE,214.41,362.19,59.996,1461794403,"274151322000087","219011344069620",29.32,35.80,0,332.43,384.13,68.9,64.6,0.464,620137.0,620137.0,21748,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461794442,439573.00
04/27/2016 18:15,2,2.148,ACTIVE,216.00,360.69,60.002,1461795304,"201051344000645","219011344069620",30.43,21.30,0,321.91,394.95,66.2,62.0,0.557,383791.9,383791.9,28077,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795305,439574.00
04/27/2016 18:15,2,1.852,ACTIVE,213.74,356.48,59.996,1461795304,"274151322000085","219011344069620",29.34,25.30,0,337.84,379.02,55.0,51.1,0.371,648656.0,648656.0,21684,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795306,439575.00
04/27/2016 18:15,2,2.137,ACTIVE,215.77,361.89,59.991,1461795304,"201051344000633","219011344069620",30.91,19.00,0,324.62,394.65,66.9,62.6,0.561,374711.8,374711.8,28542,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795307,439576.00
04/27/2016 18:15,2,2.145,ACTIVE,216.00,359.78,59.970,1461795304,"201051344000469","219011344069620",30.57,18.00,0,318.61,396.75,66.5,62.2,0.566,375978.6,375978.6,28486,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795307,439577.00
04/27/2016 18:15,2,2.125,ACTIVE,214.87,357.98,60.007,1461795304,"201051344000646","219011344069620",30.75,17.80,0,321.01,395.85,66.2,62.0,0.557,380155.8,380155.8,33044,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795308,439578.00
04/27/2016 18:15,2,1.902,ACTIVE,213.74,351.97,60.007,1461795304,"274151322000052","219011344069620",30.22,24.30,0,337.24,381.73,58.2,54.3,0.402,659059.0,659059.0,21902,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795309,439579.00
04/27/2016 18:15,2,2.277,ACTIVE,215.77,360.69,60.023,1461795304,"201051344000585","219011344069620",30.61,19.30,0,323.41,397.35,70.7,66.3,0.588,386210.6,386210.6,33045,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795310,439580.00
04/27/2016 18:15,2,2.057,ACTIVE,214.87,356.48,59.981,1461795304,"201051344001230","219011344069620",30.69,16.30,0,319.81,391.64,63.9,59.8,0.526,383900.3,383900.3,32841,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795311,439581.00
04/27/2016 18:15,2,2.137,ACTIVE,215.77,359.48,59.996,1461795304,"201051344000582","219011344069620",30.32,21.30,0,318.30,397.66,65.7,61.4,0.526,377473.2,377473.2,33015,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795312,439582.00
04/27/2016 18:15,2,2.094,ACTIVE,214.87,357.98,60.002,1461795304,"201051344000955","219011344069620",30.63,20.00,0,316.50,391.64,65.0,60.8,0.535,389225.3,389225.3,32956,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795313,439583.00
04/27/2016 18:15,2,1.283,ACTIVE,213.74,429.22,59.986,1461795304,"274151322000094","219011344069620",39.90,25.50,0,405.77,462.28,51.6,47.9,0.358,529501.5,529501.5,22843,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795314,439584.00
04/27/2016 18:15,2,2.176,ACTIVE,216.00,359.78,60.028,1461795304,"201051344000579","219011344069620",31.07,17.80,0,324.32,394.05,68.5,64.2,0.566,389619.9,389619.9,8557,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795315,439585.00
04/27/2016 18:15,2,2.164,ACTIVE,215.09,358.58,59.991,1461795304,"201051344000890","219011344069620",30.42,17.50,0,319.51,394.95,66.6,62.4,0.530,386376.6,386376.6,32978,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795316,439586.00
04/27/2016 18:15,2,2.104,ACTIVE,215.54,359.78,59.996,1461795304,"201051344000438","219011344069620",30.97,19.30,0,320.11,397.35,66.0,61.8,0.544,388533.7,388533.7,32983,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795317,439587.00
04/27/2016 18:15,2,2.148,ACTIVE,215.32,359.48,59.986,1461795304,"201051344000417","219011344069620",30.26,18.30,0,319.81,395.25,65.8,61.6,0.548,381573.0,381573.0,33136,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795318,439588.00
04/27/2016 18:15,2,1.938,ACTIVE,213.96,362.49,60.007,1461795304,"274151322000083","219011344069620",30.24,24.80,0,337.54,382.33,59.4,55.4,0.420,653187.7,653187.7,21966,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795319,439589.00
04/27/2016 18:15,2,1.986,ACTIVE,214.41,354.97,60.012,1461795304,"274151322000076","219011344069620",31.05,24.30,0,332.43,385.03,62.5,58.4,0.442,695008.3,695008.3,21961,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795320,439590.00
04/27/2016 18:15,2,2.170,ACTIVE,215.32,357.98,59.986,1461795304,"201051344000868","219011344069620",29.98,19.30,0,320.71,396.75,65.9,61.7,0.544,375054.9,375054.9,28215,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795321,439591.00
04/27/2016 18:15,2,2.061,ACTIVE,213.51,350.17,59.975,1461795304,"274151322000095","219011344069620",30.57,24.80,0,331.53,384.73,63.8,59.7,0.429,687943.7,687943.7,21865,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795322,439592.00
04/27/2016 18:15,2,2.158,ACTIVE,215.77,362.79,60.034,1461795304,"201051344000988","219011344069620",30.45,18.70,0,321.01,394.95,66.6,62.4,0.548,372404.1,372404.1,28506,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795323,439593.00
04/27/2016 18:15,2,2.197,ACTIVE,215.32,358.28,59.996,1461795304,"201051344001025","219011344069620",30.42,19.30,0,321.91,396.15,67.7,63.4,0.539,386101.9,386101.9,33024,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795323,439594.00
04/27/2016 18:15,2,2.180,ACTIVE,215.77,360.99,60.023,1461795304,"201051344000458","219011344069620",30.43,21.30,0,321.91,394.95,67.2,63.0,0.575,383061.5,383061.5,28428,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795324,439595.00
04/27/2016 18:15,2,2.156,ACTIVE,216.45,362.19,60.012,1461795304,"201051344000853","219011344069620",30.59,19.30,0,328.52,395.25,66.8,62.5,0.557,381510.3,381510.3,28022,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795325,439596.00
04/27/2016 18:15,2,2.137,ACTIVE,215.32,359.48,59.996,1461795304,"201051344000685","219011344069620",30.30,17.80,0,320.11,396.15,65.6,61.4,0.566,388055.5,388055.5,32853,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795326,439597.00
04/27/2016 18:15,2,2.119,ACTIVE,215.54,359.48,59.991,1461795304,"201051344000917","219011344069620",30.55,21.80,0,323.72,397.96,65.6,61.4,0.535,385071.7,385071.7,32858,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795327,439598.00
04/27/2016 18:15,2,2.109,ACTIVE,215.09,358.88,59.949,1461795304,"201051344001145","219011344069620",30.67,17.50,0,321.01,398.86,65.6,61.4,0.544,390252.9,390252.9,32715,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795328,439599.00
04/27/2016 18:15,2,2.141,ACTIVE,215.77,360.38,59.986,1461795304,"201051344000651","219011344069620",30.42,22.30,0,323.11,396.15,66.0,61.8,0.539,382278.2,382278.2,33080,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795329,439600.00
04/27/2016 18:15,2,1.787,ACTIVE,213.74,360.69,59.986,1461795304,"274151322000088","219011344069620",29.64,23.50,0,337.54,376.62,53.6,49.8,0.358,632253.9,632253.9,21644,0,0,0,L,1151911521,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795330,439601.00
04/27/2016 18:15,2,1.252,ACTIVE,214.64,443.34,60.002,1461795304,"274151322000068","219011344069620",40.87,25.80,0,405.17,466.49,53.1,49.3,0.362,529272.3,529272.3,23051,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795331,439602.00
04/27/2016 18:15,2,2.082,ACTIVE,215.09,358.58,59.986,1461795304,"201051344001135","219011344069620",30.89,21.00,0,320.41,395.55,65.1,60.9,0.535,378564.7,378564.7,33032,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795332,439603.00
04/27/2016 18:15,2,2.166,ACTIVE,214.87,359.18,60.002,1461795304,"201051344000594","219011344069620",30.59,18.00,0,321.01,396.75,67.2,62.9,0.544,386399.1,386399.1,28467,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795333,439604.00
04/27/2016 18:15,2,2.090,ACTIVE,215.54,359.18,59.991,1461795304,"201051344001203","219011344069620",30.40,19.50,0,319.21,397.05,64.3,60.2,0.530,385197.9,385197.9,33033,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795334,439605.00
04/27/2016 18:15,2,1.836,ACTIVE,213.51,348.36,59.996,1461795304,"274151322000054","219011344069620",29.66,24.80,0,337.24,381.12,55.1,51.3,0.371,646095.2,646095.2,21671,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795334,439606.00
04/27/2016 18:15,2,2.125,ACTIVE,215.54,359.18,59.986,1461795304,"201051344000867","219011344069620",30.40,20.00,0,321.91,396.45,65.4,61.2,0.530,374385.8,374385.8,28473,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795335,439607.00
04/27/2016 18:15,2,1.979,ACTIVE,215.54,358.28,59.991,1461795304,"201051344001093","219011344069620",30.63,18.30,0,336.64,393.75,61.4,57.3,0.482,384032.0,384032.0,32906,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795336,439608.00
04/27/2016 18:15,2,2.102,ACTIVE,215.54,362.19,59.981,1461795304,"201051344000900","219011344069620",30.45,20.30,0,320.71,396.75,64.8,60.7,0.535,389777.0,389777.0,27854,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795337,439609.00
04/27/2016 18:15,2,2.098,ACTIVE,215.77,359.18,59.991,1461795304,"201051344000648","219011344069620",30.47,19.00,0,321.01,396.75,64.8,60.6,0.535,382293.3,382293.3,28162,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795338,439610.00
04/27/2016 18:15,2,2.135,ACTIVE,215.54,361.29,59.991,1461795304,"201051344000569","219011344069620",30.16,20.30,0,321.31,396.45,65.3,61.1,0.548,391051.9,391051.9,27790,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795339,439611.00
04/27/2016 18:15,2,2.154,ACTIVE,215.54,359.18,59.996,1461795304,"201051344000983","219011344069620",30.42,20.30,0,324.62,395.25,66.4,62.1,0.579,382656.6,382656.6,28259,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795340,439612.00
04/27/2016 18:15,2,2.111,ACTIVE,215.54,360.38,59.996,1461795304,"201051344001158","219011344069620",30.49,18.00,0,322.51,395.85,65.2,61.1,0.530,377356.7,377356.7,28524,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795341,439613.00
04/27/2016 18:15,2,2.088,ACTIVE,216.00,362.19,59.954,1461795304,"201051344000576","219011344069620",30.26,19.80,0,324.62,396.75,64.0,59.8,0.530,384182.9,384182.9,27936,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795342,439614.00
04/27/2016 18:15,2,1.842,ACTIVE,213.96,359.78,59.981,1461795304,"274151322000087","219011344069620",29.28,30.80,0,337.84,379.92,54.7,50.9,0.371,620151.4,620151.4,21749,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461795343,439615.00
04/27/2016 18:30,2,1.510,ACTIVE,215.09,354.07,59.975,1461796203,"201051344000645","219011344069620",30.00,19.50,0,336.04,388.34,45.9,42.4,0.376,383804.7,383804.7,28078,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796204,439616.00
04/27/2016 18:30,2,1.256,ACTIVE,213.51,346.86,59.959,1461796203,"274151322000085","219011344069620",29.78,22.80,0,337.84,369.70,37.8,34.6,0.252,648666.5,648666.5,21685,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796205,439617.00
04/27/2016 18:30,2,1.504,ACTIVE,214.87,354.37,60.012,1461796203,"201051344000633","219011344069620",30.43,17.00,0,335.74,389.24,46.4,42.9,0.380,374724.8,374724.8,28543,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796206,439618.00
04/27/2016 18:30,2,1.488,ACTIVE,214.87,353.77,59.965,1461796203,"201051344000469","219011344069620",30.65,16.30,0,336.34,390.14,46.2,42.7,0.384,375991.5,375991.5,28487,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796207,439619.00
04/27/2016 18:30,2,1.486,ACTIVE,214.41,352.57,59.965,1461796203,"201051344000646","219011344069620",30.51,16.00,0,336.04,386.83,46.0,42.4,0.376,380168.6,380168.6,33045,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796208,439620.00
04/27/2016 18:30,2,1.322,ACTIVE,213.06,345.96,59.917,1461796203,"274151322000052","219011344069620",30.10,21.50,0,336.04,370.60,40.3,37.0,0.265,659070.2,659070.2,21903,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796209,439621.00
04/27/2016 18:30,2,1.584,ACTIVE,214.87,352.57,59.959,1461796203,"201051344000585","219011344069620",30.55,17.30,0,336.64,392.25,49.0,45.4,0.389,386224.2,386224.2,33046,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796210,439622.00
04/27/2016 18:30,2,1.426,ACTIVE,214.41,350.47,59.959,1461796203,"201051344001230","219011344069620",30.32,15.00,0,335.74,384.13,43.8,40.4,0.349,383912.5,383912.5,32842,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796211,439623.00
04/27/2016 18:30,2,1.467,ACTIVE,215.32,352.57,59.917,1461796203,"201051344000582","219011344069620",30.45,19.30,0,337.54,390.14,45.3,41.8,0.362,377485.8,377485.8,33016,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796212,439624.00
04/27/2016 18:30,2,1.463,ACTIVE,214.19,350.77,59.959,1461796203,"201051344000955","219011344069620",30.51,18.00,0,335.74,384.13,45.2,41.8,0.371,389237.8,389237.8,32957,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796213,439625.00
04/27/2016 18:30,2,0.881,ACTIVE,213.29,421.10,59.965,1461796203,"274151322000094","219011344069620",39.38,23.50,0,338.14,462.58,35.0,31.9,0.230,529511.2,529511.2,22844,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796214,439626.00
04/27/2016 18:30,2,1.523,ACTIVE,214.87,353.47,59.938,1461796203,"201051344000579","219011344069620",30.85,15.80,0,336.04,389.54,47.6,44.0,0.384,389633.1,389633.1,8558,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796215,439627.00
04/27/2016 18:30,2,1.484,ACTIVE,214.41,350.77,59.959,1461796203,"201051344000890","219011344069620",30.71,15.80,0,336.04,385.93,46.2,42.7,0.358,386389.4,386389.4,32979,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796216,439628.00
04/27/2016 18:30,2,1.465,ACTIVE,214.87,352.57,59.996,1461796203,"201051344000438","219011344069620",30.71,17.30,0,336.34,388.34,45.6,42.1,0.371,388546.4,388546.4,32984,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796216,439629.00
04/27/2016 18:30,2,1.494,ACTIVE,214.64,351.97,59.933,1461796203,"201051344000417","219011344069620",30.26,16.30,0,336.94,385.63,45.8,42.3,0.371,381585.7,381585.7,33137,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796217,439630.00
04/27/2016 18:30,2,1.332,ACTIVE,213.29,347.76,59.959,1461796203,"274151322000083","219011344069620",30.08,22.30,0,337.24,371.81,40.6,37.2,0.287,653199.0,653199.0,21967,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796218,439631.00
04/27/2016 18:30,2,1.365,ACTIVE,213.74,351.37,59.954,1461796203,"274151322000076","219011344069620",30.93,21.80,0,337.54,373.91,42.8,39.4,0.296,695020.3,695020.3,21962,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796219,439632.00
04/27/2016 18:30,2,1.480,ACTIVE,214.64,352.87,59.949,1461796203,"201051344000868","219011344069620",30.32,17.50,0,337.54,391.04,45.5,42.0,0.362,375067.6,375067.6,28216,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796220,439633.00
04/27/2016 18:30,2,1.406,ACTIVE,213.06,345.96,59.970,1461796203,"274151322000095","219011344069620",30.43,22.00,0,336.34,373.61,43.3,39.9,0.292,687955.9,687955.9,21866,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796221,439634.00
04/27/2016 18:30,2,1.504,ACTIVE,214.87,355.58,59.965,1461796203,"201051344000988","219011344069620",30.00,17.00,0,336.34,390.44,45.8,42.3,0.380,372416.9,372416.9,28507,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796222,439635.00
04/27/2016 18:30,2,1.514,ACTIVE,214.64,351.67,59.965,1461796203,"201051344001025","219011344069620",30.43,17.30,0,336.94,387.74,46.7,43.1,0.376,386115.0,386115.0,33025,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796223,439636.00
04/27/2016 18:30,2,1.523,ACTIVE,214.64,354.07,59.959,1461796203,"201051344000458","219011344069620",30.02,19.30,0,334.84,389.24,46.4,42.8,0.389,383074.5,383074.5,28429,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796224,439637.00
04/27/2016 18:30,2,1.494,ACTIVE,215.32,354.97,60.023,1461796203,"201051344000853","219011344069620",30.47,17.50,0,337.24,390.14,46.2,42.6,0.376,381523.2,381523.2,28023,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796225,439638.00
04/27/2016 18:30,2,1.461,ACTIVE,214.87,351.97,59.928,1461796203,"201051344000685","219011344069620",30.38,16.30,0,336.94,387.44,45.0,41.5,0.380,388068.1,388068.1,32854,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796226,439639.00
04/27/2016 18:30,2,1.461,ACTIVE,215.09,351.67,59.975,1461796203,"201051344000917","219011344069620",30.12,19.50,0,337.24,388.94,44.6,41.2,0.362,385084.3,385084.3,32859,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796226,439640.00
04/27/2016 18:30,2,1.436,ACTIVE,214.87,352.27,59.970,1461796203,"201051344001145","219011344069620",30.71,15.50,0,336.64,387.14,44.7,41.3,0.362,390265.5,390265.5,32716,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796227,439641.00
04/27/2016 18:30,2,1.465,ACTIVE,215.09,352.87,59.970,1461796203,"201051344000651","219011344069620",30.59,19.80,0,337.24,389.54,45.4,41.9,0.362,382290.9,382290.9,33081,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796228,439642.00
04/27/2016 18:30,2,1.240,ACTIVE,213.06,345.36,59.981,1461796203,"274151322000088","219011344069620",29.38,21.30,0,336.34,369.10,36.9,33.7,0.243,632264.2,632264.2,21645,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796229,439643.00
04/27/2016 18:30,2,0.865,ACTIVE,214.19,437.33,59.959,1461796203,"274151322000068","219011344069620",41.07,23.80,0,338.74,458.07,36.1,33.0,0.225,529282.3,529282.3,23052,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796230,439644.00
04/27/2016 18:30,2,1.477,ACTIVE,214.64,351.37,59.954,1461796203,"201051344001135","219011344069620",30.28,18.70,0,335.74,386.53,45.3,41.8,0.371,378577.4,378577.4,33033,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796231,439645.00
04/27/2016 18:30,2,1.494,ACTIVE,214.19,353.17,59.970,1461796203,"201051344000594","219011344069620",30.75,15.80,0,336.94,388.94,46.6,43.0,0.371,386412.2,386412.2,28468,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796232,439646.00
04/27/2016 18:30,2,1.447,ACTIVE,214.87,351.97,59.986,1461796203,"201051344001203","219011344069620",30.28,17.50,0,337.84,388.34,44.4,40.9,0.362,385210.3,385210.3,33034,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796233,439647.00
04/27/2016 18:30,2,1.277,ACTIVE,213.29,346.56,59.954,1461796203,"274151322000054","219011344069620",29.46,22.80,0,337.54,370.30,38.1,34.9,0.256,646105.8,646105.8,21672,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796234,439648.00
04/27/2016 18:30,2,1.451,ACTIVE,214.64,351.37,59.996,1461796203,"201051344000867","219011344069620",30.85,18.00,0,337.84,388.04,45.4,41.9,0.362,374398.6,374398.6,28474,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796235,439649.00
04/27/2016 18:30,2,1.379,ACTIVE,214.87,351.67,59.965,1461796203,"201051344001093","219011344069620",30.53,16.70,0,337.84,386.23,42.7,39.3,0.323,384043.9,384043.9,32907,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796236,439650.00
04/27/2016 18:30,2,1.449,ACTIVE,214.64,353.77,59.981,1461796203,"201051344000900","219011344069620",30.49,18.30,0,334.54,388.94,44.8,41.3,0.367,389789.5,389789.5,27855,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796237,439651.00
04/27/2016 18:30,2,1.479,ACTIVE,215.09,352.87,59.970,1461796203,"201051344000648","219011344069620",30.34,17.30,0,336.64,388.94,45.4,41.9,0.362,382305.9,382305.9,28163,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796238,439652.00
04/27/2016 18:30,2,1.477,ACTIVE,215.09,354.07,59.970,1461796203,"201051344000569","219011344069620",30.51,18.30,0,337.24,388.34,45.7,42.2,0.371,391064.6,391064.6,27791,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796239,439653.00
04/27/2016 18:30,2,1.502,ACTIVE,214.87,354.07,60.007,1461796203,"201051344000983","219011344069620",30.51,18.00,0,336.94,390.14,46.5,42.9,0.384,382669.6,382669.6,28260,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796239,439654.00
04/27/2016 18:30,2,1.492,ACTIVE,214.87,354.07,59.965,1461796203,"201051344001158","219011344069620",30.06,16.00,0,335.44,389.24,45.5,41.9,0.371,377369.3,377369.3,28525,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796240,439655.00
04/27/2016 18:30,2,1.467,ACTIVE,215.32,353.47,59.981,1461796203,"201051344000576","219011344069620",30.24,17.80,0,337.24,387.44,44.9,41.4,0.367,384195.4,384195.4,27937,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796241,439656.00
04/27/2016 18:30,2,1.277,ACTIVE,213.51,347.46,59.954,1461796203,"274151322000087","219011344069620",29.42,27.00,0,336.94,369.40,38.0,34.8,0.247,620161.9,620161.9,21750,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461796242,439657.00
04/27/2016 18:45,2,1.217,ACTIVE,214.64,350.47,59.970,1461797103,"201051344000645","219011344069620",29.90,17.50,0,338.44,376.31,36.9,33.7,0.292,383814.3,383814.3,28079,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797104,439658.00
04/27/2016 18:45,2,1.020,ACTIVE,213.06,344.45,59.965,1461797103,"274151322000085","219011344069620",29.66,20.30,0,336.64,360.69,30.6,27.6,0.203,648674.4,648674.4,21686,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797105,439659.00
04/27/2016 18:45,2,1.219,ACTIVE,214.64,351.67,59.975,1461797103,"201051344000633","219011344069620",30.22,15.30,0,337.54,376.01,37.3,34.1,0.305,374734.5,374734.5,28544,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797106,439660.00
04/27/2016 18:45,2,1.221,ACTIVE,214.41,350.47,59.970,1461797103,"201051344000469","219011344069620",30.22,14.70,0,335.74,374.81,37.4,34.2,0.301,376001.2,376001.2,28488,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797107,439661.00
04/27/2016 18:45,2,1.205,ACTIVE,213.74,348.96,59.965,1461797103,"201051344000646","219011344069620",30.36,14.70,0,334.84,371.21,37.1,33.9,0.296,380178.2,380178.2,33046,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797108,439662.00
04/27/2016 18:45,2,1.072,ACTIVE,213.06,347.16,59.965,1461797103,"274151322000052","219011344069620",30.40,19.30,0,335.14,361.89,33.0,29.9,0.221,659078.6,659078.6,21904,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797109,439663.00
