ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 18:45,2,1.270,ACTIVE,214.41,349.86,59.949,1461797103,"201051344000585","219011344069620",30.47,15.50,0,336.64,373.31,39.2,35.9,0.305,386234.5,386234.5,33047,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797110,439664.00
04/27/2016 18:45,2,1.139,ACTIVE,214.19,347.46,59.959,1461797103,"201051344001230","219011344069620",30.53,13.30,0,334.24,369.10,35.2,32.1,0.270,383921.7,383921.7,32843,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797111,439665.00
04/27/2016 18:45,2,1.172,ACTIVE,214.64,348.96,59.965,1461797103,"201051344000582","219011344069620",30.69,16.70,0,335.74,372.41,36.5,33.3,0.287,377495.3,377495.3,33017,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797112,439666.00
04/27/2016 18:45,2,1.203,ACTIVE,213.74,347.46,59.922,1461797103,"201051344000955","219011344069620",30.30,16.00,0,335.14,370.60,36.9,33.7,0.292,389247.3,389247.3,32958,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797113,439667.00
04/27/2016 18:45,2,0.689,ACTIVE,213.29,434.63,59.981,1461797103,"274151322000094","219011344069620",40.63,21.80,0,335.74,453.26,28.2,25.3,0.186,529518.4,529518.4,22845,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797114,439668.00
04/27/2016 18:45,2,1.254,ACTIVE,214.41,351.07,59.944,1461797103,"201051344000579","219011344069620",30.22,14.30,0,337.84,375.41,38.4,35.2,0.305,389643.1,389643.1,8559,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797115,439669.00
04/27/2016 18:45,2,1.225,ACTIVE,213.96,348.36,59.970,1461797103,"201051344000890","219011344069620",30.36,14.70,0,334.84,372.41,37.7,34.4,0.287,386399.2,386399.2,32980,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797116,439670.00
04/27/2016 18:45,2,1.193,ACTIVE,214.19,349.26,59.959,1461797103,"201051344000438","219011344069620",30.79,15.80,0,336.64,372.71,37.2,34.0,0.292,388556.0,388556.0,32985,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797117,439671.00
04/27/2016 18:45,2,1.205,ACTIVE,214.41,349.26,59.965,1461797103,"201051344000417","219011344069620",30.67,15.00,0,335.44,371.81,37.5,34.3,0.296,381595.4,381595.4,33138,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797117,439672.00
04/27/2016 18:45,2,1.074,ACTIVE,212.83,344.15,59.954,1461797103,"274151322000083","219011344069620",30.24,19.50,0,336.34,362.19,32.9,29.8,0.217,653207.5,653207.5,21968,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797118,439673.00
04/27/2016 18:45,2,1.135,ACTIVE,213.51,351.67,59.954,1461797103,"274151322000076","219011344069620",30.59,19.30,0,337.84,363.69,35.2,32.0,0.247,695029.3,695029.3,21963,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797119,439674.00
04/27/2016 18:45,2,1.199,ACTIVE,213.96,350.47,59.954,1461797103,"201051344000868","219011344069620",30.59,15.50,0,336.64,372.71,37.2,34.0,0.283,375077.2,375077.2,28217,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797120,439675.00
04/27/2016 18:45,2,1.131,ACTIVE,212.83,351.37,59.954,1461797103,"274151322000095","219011344069620",30.57,19.50,0,336.34,363.39,35.0,31.9,0.234,687965.0,687965.0,21867,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797121,439676.00
04/27/2016 18:45,2,1.211,ACTIVE,214.19,351.37,59.954,1461797103,"201051344000988","219011344069620",30.34,15.30,0,337.54,376.31,37.2,34.0,0.301,372426.6,372426.6,28508,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797122,439677.00
04/27/2016 18:45,2,1.229,ACTIVE,213.96,348.36,59.949,1461797103,"201051344001025","219011344069620",30.53,15.30,0,335.44,372.41,38.0,34.8,0.292,386124.8,386124.8,33026,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797123,439678.00
04/27/2016 18:45,2,1.232,ACTIVE,214.19,349.56,59.928,1461797103,"201051344000458","219011344069620",30.28,17.30,0,338.14,374.21,37.8,34.6,0.309,383084.3,383084.3,28430,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797124,439679.00
04/27/2016 18:45,2,1.234,ACTIVE,214.87,351.97,59.944,1461797103,"201051344000853","219011344069620",30.20,15.80,0,337.54,376.62,37.8,34.5,0.292,381532.9,381532.9,28024,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797125,439680.00
04/27/2016 18:45,2,1.186,ACTIVE,214.19,349.56,59.949,1461797103,"201051344000685","219011344069620",30.51,14.70,0,335.74,372.11,36.7,33.5,0.305,388077.6,388077.6,32855,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797126,439681.00
04/27/2016 18:45,2,1.150,ACTIVE,214.41,349.26,59.954,1461797103,"201051344000917","219011344069620",30.89,17.50,0,335.14,372.41,36.0,32.9,0.287,385093.6,385093.6,32860,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797126,439682.00
04/27/2016 18:45,2,1.176,ACTIVE,214.19,349.26,59.959,1461797103,"201051344001145","219011344069620",30.34,14.00,0,336.94,372.11,36.1,32.9,0.292,390274.8,390274.8,32717,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797127,439683.00
04/27/2016 18:45,2,1.205,ACTIVE,214.19,349.26,59.959,1461797103,"201051344000651","219011344069620",30.67,17.50,0,336.94,372.71,37.5,34.3,0.296,382300.6,382300.6,33082,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797128,439684.00
04/27/2016 18:45,2,1.031,ACTIVE,212.61,347.76,59.949,1461797103,"274151322000088","219011344069620",29.38,19.00,0,336.34,360.38,30.8,27.8,0.186,632271.9,632271.9,21646,0,0,0,L,1151911521,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797129,439685.00
04/27/2016 18:45,2,0.711,ACTIVE,213.74,434.93,59.944,1461797103,"274151322000068","219011344069620",40.95,22.00,0,336.34,454.16,29.8,26.8,0.190,529289.8,529289.8,23053,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797130,439686.00
04/27/2016 18:45,2,1.205,ACTIVE,213.96,348.66,59.917,1461797103,"201051344001135","219011344069620",30.61,16.70,0,336.34,371.51,37.4,34.2,0.292,378587.0,378587.0,33034,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797131,439687.00
04/27/2016 18:45,2,1.238,ACTIVE,213.74,350.17,59.959,1461797103,"201051344000594","219011344069620",30.67,14.30,0,335.74,373.01,38.5,35.2,0.292,386422.0,386422.0,28469,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797132,439688.00
04/27/2016 18:45,2,1.195,ACTIVE,214.41,348.66,60.002,1461797103,"201051344001203","219011344069620",30.32,15.80,0,336.94,372.71,36.7,33.5,0.301,385219.7,385219.7,33035,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797133,439689.00
04/27/2016 18:45,2,1.066,ACTIVE,212.83,344.15,59.944,1461797103,"274151322000054","219011344069620",29.66,20.30,0,336.94,361.89,32.1,29.0,0.212,646113.8,646113.8,21673,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797134,439690.00
04/27/2016 18:45,2,1.213,ACTIVE,214.41,349.26,59.965,1461797103,"201051344000867","219011344069620",30.67,16.30,0,336.64,372.71,37.7,34.4,0.287,374408.2,374408.2,28475,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797135,439691.00
04/27/2016 18:45,2,1.146,ACTIVE,214.41,349.26,59.949,1461797103,"201051344001093","219011344069620",30.77,15.30,0,336.04,370.00,35.8,32.6,0.265,384052.9,384052.9,32908,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797136,439692.00
04/27/2016 18:45,2,1.193,ACTIVE,214.19,350.47,59.959,1461797103,"201051344000900","219011344069620",30.43,16.70,0,338.14,374.51,36.8,33.6,0.296,389798.9,389798.9,27856,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797136,439693.00
04/27/2016 18:45,2,1.215,ACTIVE,214.41,350.17,59.959,1461797103,"201051344000648","219011344069620",30.59,15.80,0,338.44,374.51,37.7,34.4,0.296,382315.5,382315.5,28164,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797137,439694.00
04/27/2016 18:45,2,1.229,ACTIVE,214.41,350.77,59.981,1461797103,"201051344000569","219011344069620",30.49,16.70,0,336.64,373.31,38.0,34.7,0.301,391074.3,391074.3,27792,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797138,439695.00
04/27/2016 18:45,2,1.232,ACTIVE,214.41,350.47,59.954,1461797103,"201051344000983","219011344069620",30.83,16.30,0,338.14,373.31,38.5,35.2,0.309,382679.4,382679.4,28261,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797139,439696.00
04/27/2016 18:45,2,1.227,ACTIVE,214.41,350.77,59.965,1461797103,"201051344001158","219011344069620",30.22,14.70,0,337.24,374.81,37.6,34.3,0.301,377378.9,377378.9,28526,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797140,439697.00
04/27/2016 18:45,2,1.215,ACTIVE,214.87,351.67,60.007,1461797103,"201051344000576","219011344069620",30.40,16.00,0,338.14,376.62,37.5,34.2,0.296,384204.9,384204.9,27938,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797141,439698.00
04/27/2016 18:45,2,1.062,ACTIVE,213.51,344.45,59.965,1461797103,"274151322000087","219011344069620",29.56,24.30,0,336.94,360.69,31.8,28.8,0.199,620169.9,620169.9,21751,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461797142,439699.00
04/27/2016 19:00,2,1.166,ACTIVE,214.87,349.86,59.986,1461798004,"201051344000645","219011344069620",30.24,16.30,0,336.34,372.11,35.7,32.5,0.274,383823.3,383823.3,28080,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798005,439700.00
04/27/2016 19:00,2,0.973,ACTIVE,213.51,344.45,59.981,1461798004,"274151322000085","219011344069620",29.54,18.70,0,336.94,357.98,29.1,26.2,0.190,648681.4,648681.4,21687,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798006,439701.00
04/27/2016 19:00,2,1.176,ACTIVE,214.87,351.97,59.991,1461798004,"201051344000633","219011344069620",30.18,14.30,0,335.74,372.71,36.0,32.8,0.283,374743.5,374743.5,28545,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798007,439702.00
04/27/2016 19:00,2,1.172,ACTIVE,214.87,350.77,59.986,1461798004,"201051344000469","219011344069620",30.45,13.70,0,335.74,370.90,36.1,33.0,0.287,376010.2,376010.2,28489,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798008,439703.00
04/27/2016 19:00,2,1.150,ACTIVE,213.74,348.06,59.981,1461798004,"201051344000646","219011344069620",30.63,13.70,0,333.93,367.90,35.8,32.6,0.283,380187.2,380187.2,33047,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798009,439704.00
04/27/2016 19:00,2,1.049,ACTIVE,213.06,346.26,59.981,1461798004,"274151322000052","219011344069620",29.98,17.50,0,335.74,359.18,31.8,28.8,0.217,659086.4,659086.4,21905,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798010,439705.00
04/27/2016 19:00,2,1.223,ACTIVE,214.19,348.96,59.996,1461798004,"201051344000585","219011344069620",30.42,14.70,0,334.54,369.70,37.7,34.4,0.292,386244.1,386244.1,33048,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798010,439706.00
04/27/2016 19:00,2,1.115,ACTIVE,213.74,346.56,59.975,1461798004,"201051344001230","219011344069620",30.14,12.70,0,333.03,365.80,34.1,31.0,0.265,383930.2,383930.2,32844,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798011,439707.00
04/27/2016 19:00,2,1.146,ACTIVE,214.41,348.36,60.002,1461798004,"201051344000582","219011344069620",30.32,15.50,0,335.44,368.50,35.2,32.1,0.270,377504.1,377504.1,33018,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798012,439708.00
04/27/2016 19:00,2,1.145,ACTIVE,213.74,347.16,59.996,1461798004,"201051344000955","219011344069620",30.63,15.00,0,334.54,366.40,35.6,32.4,0.278,389256.2,389256.2,32959,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798013,439709.00
04/27/2016 19:00,2,0.664,ACTIVE,213.74,433.72,59.996,1461798004,"274151322000094","219011344069620",40.61,20.00,0,335.74,455.67,26.8,24.0,0.177,529525.1,529525.1,22846,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798014,439710.00
04/27/2016 19:00,2,1.184,ACTIVE,214.64,350.77,59.986,1461798004,"201051344000579","219011344069620",30.97,13.70,0,336.94,371.81,37.2,33.9,0.292,389652.4,389652.4,8560,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798015,439711.00
04/27/2016 19:00,2,1.172,ACTIVE,213.74,346.86,59.986,1461798004,"201051344000890","219011344069620",30.57,13.70,0,334.54,367.60,36.3,33.1,0.270,386408.2,386408.2,32981,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798016,439712.00
04/27/2016 19:00,2,1.156,ACTIVE,214.19,348.06,59.975,1461798004,"201051344000438","219011344069620",30.55,14.30,0,335.14,368.20,35.8,32.6,0.278,388564.9,388564.9,32986,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798017,439713.00
04/27/2016 19:00,2,1.178,ACTIVE,213.96,347.76,60.018,1461798004,"201051344000417","219011344069620",30.38,14.00,0,334.54,367.30,36.2,33.0,0.283,381604.5,381604.5,33139,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798018,439714.00
04/27/2016 19:00,2,1.037,ACTIVE,213.29,346.26,59.996,1461798004,"274151322000083","219011344069620",30.02,18.30,0,336.34,360.08,31.5,28.5,0.217,653215.3,653215.3,21969,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798019,439715.00
04/27/2016 19:00,2,1.088,ACTIVE,213.74,347.16,59.996,1461798004,"274151322000076","219011344069620",30.55,17.50,0,337.84,361.29,33.6,30.5,0.230,695037.6,695037.6,21964,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798020,439716.00
04/27/2016 19:00,2,1.156,ACTIVE,214.41,349.56,60.002,1461798004,"201051344000868","219011344069620",30.51,14.70,0,336.04,368.80,35.8,32.6,0.278,375086.1,375086.1,28218,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798020,439717.00
04/27/2016 19:00,2,1.092,ACTIVE,213.29,351.07,60.002,1461798004,"274151322000095","219011344069620",30.28,18.00,0,336.34,360.99,33.4,30.3,0.217,687973.4,687973.4,21868,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798021,439718.00
04/27/2016 19:00,2,1.164,ACTIVE,214.64,351.97,60.002,1461798004,"201051344000988","219011344069620",30.26,14.30,0,336.34,373.61,35.7,32.5,0.292,372435.6,372435.6,28509,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798022,439719.00
04/27/2016 19:00,2,1.176,ACTIVE,213.96,347.46,60.012,1461798004,"201051344001025","219011344069620",30.61,14.30,0,335.44,368.80,36.5,33.3,0.278,386134.0,386134.0,33027,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798023,439720.00
04/27/2016 19:00,2,1.164,ACTIVE,214.41,349.56,60.002,1461798004,"201051344000458","219011344069620",30.71,16.30,0,336.04,370.30,36.2,33.0,0.292,383093.4,383093.4,28431,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798024,439721.00
04/27/2016 19:00,2,1.178,ACTIVE,215.32,351.97,60.060,1461798004,"201051344000853","219011344069620",30.26,15.00,0,336.94,373.91,36.1,32.9,0.296,381542.1,381542.1,28025,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798025,439722.00
04/27/2016 19:00,2,1.133,ACTIVE,214.19,348.66,60.002,1461798004,"201051344000685","219011344069620",30.57,13.70,0,334.24,367.90,35.1,32.0,0.287,388086.4,388086.4,32856,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798026,439723.00
04/27/2016 19:00,2,1.115,ACTIVE,214.19,349.26,59.970,1461798004,"201051344000917","219011344069620",30.53,16.00,0,335.14,368.20,34.6,31.4,0.274,385102.4,385102.4,32861,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798027,439724.00
04/27/2016 19:00,2,1.119,ACTIVE,213.96,347.16,60.002,1461798004,"201051344001145","219011344069620",30.49,13.00,0,335.44,368.50,34.6,31.5,0.274,390283.6,390283.6,32718,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798028,439725.00
04/27/2016 19:00,2,1.158,ACTIVE,214.41,348.96,60.007,1461798004,"201051344000651","219011344069620",30.34,16.00,0,335.44,368.50,35.6,32.4,0.274,382309.6,382309.6,33083,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798028,439726.00
04/27/2016 19:00,2,0.982,ACTIVE,212.83,343.55,60.012,1461798004,"274151322000088","219011344069620",29.36,17.50,0,335.74,358.88,29.2,26.3,0.194,632279.1,632279.1,21647,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798029,439727.00
04/27/2016 19:00,2,0.699,ACTIVE,214.19,429.22,60.028,1461798004,"274151322000068","219011344069620",40.28,20.70,0,335.14,455.06,28.6,25.7,0.177,529296.8,529296.8,23054,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798030,439728.00
04/27/2016 19:00,2,1.145,ACTIVE,213.74,347.46,60.034,1461798004,"201051344001135","219011344069620",30.61,15.30,0,335.44,367.60,35.5,32.3,0.278,378596.0,378596.0,33035,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798031,439729.00
04/27/2016 19:00,2,1.170,ACTIVE,213.96,349.86,60.007,1461798004,"201051344000594","219011344069620",30.73,13.30,0,335.14,369.10,36.5,33.3,0.287,386431.2,386431.2,28470,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798032,439730.00
04/27/2016 19:00,2,1.141,ACTIVE,214.19,347.46,60.002,1461798004,"201051344001203","219011344069620",30.16,14.70,0,335.44,368.80,34.9,31.8,0.283,385228.4,385228.4,33036,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798033,439731.00
04/27/2016 19:00,2,1.006,ACTIVE,212.83,348.06,60.007,1461798004,"274151322000054","219011344069620",29.78,18.70,0,335.14,359.78,30.4,27.4,0.199,646121.3,646121.3,21674,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798034,439732.00
04/27/2016 19:00,2,1.154,ACTIVE,214.64,349.26,60.023,1461798004,"201051344000867","219011344069620",30.47,15.30,0,336.04,368.80,35.7,32.5,0.274,374417.2,374417.2,28476,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798035,439733.00
04/27/2016 19:00,2,1.109,ACTIVE,214.19,348.66,60.007,1461798004,"201051344001093","219011344069620",30.22,14.30,0,336.04,365.80,33.9,30.8,0.252,384061.4,384061.4,32909,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798036,439734.00
04/27/2016 19:00,2,1.121,ACTIVE,214.41,350.17,59.991,1461798004,"201051344000900","219011344069620",30.38,15.80,0,335.74,371.21,34.5,31.4,0.278,389807.7,389807.7,27857,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798037,439735.00
04/27/2016 19:00,2,1.148,ACTIVE,214.64,350.17,60.012,1461798004,"201051344000648","219011344069620",30.57,14.70,0,337.84,371.81,35.6,32.4,0.274,382324.5,382324.5,28165,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798038,439736.00
04/27/2016 19:00,2,1.172,ACTIVE,214.64,350.17,60.007,1461798004,"201051344000569","219011344069620",30.18,15.50,0,337.24,370.60,35.8,32.6,0.278,391083.4,391083.4,27793,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798039,439737.00
04/27/2016 19:00,2,1.176,ACTIVE,214.41,349.86,60.023,1461798004,"201051344000983","219011344069620",30.32,15.50,0,337.54,370.00,36.1,33.0,0.292,382688.6,382688.6,28262,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798040,439738.00
04/27/2016 19:00,2,1.154,ACTIVE,214.64,350.17,60.018,1461798004,"201051344001158","219011344069620",30.20,13.70,0,336.94,369.70,35.4,32.2,0.283,377387.8,377387.8,28527,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798041,439739.00
04/27/2016 19:00,2,1.150,ACTIVE,214.87,351.07,60.012,1461798004,"201051344000576","219011344069620",30.18,15.30,0,337.54,372.41,35.2,32.0,0.274,384213.8,384213.8,27939,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798042,439740.00
04/27/2016 19:00,2,0.980,ACTIVE,213.29,342.95,60.007,1461798004,"274151322000087","219011344069620",29.52,22.30,0,336.94,358.58,29.4,26.4,0.181,620177.2,620177.2,21752,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798043,439741.00
04/27/2016 19:15,2,0.949,ACTIVE,214.64,348.36,59.975,1461798903,"201051344000645","219011344069620",29.74,15.50,0,327.62,367.00,28.7,25.7,0.212,383830.6,383830.6,28081,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798904,439742.00
04/27/2016 19:15,2,0.811,ACTIVE,213.29,344.76,59.981,1461798903,"274151322000085","219011344069620",29.14,17.80,0,325.52,356.18,23.9,21.1,0.150,648687.3,648687.3,21688,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798905,439743.00
04/27/2016 19:15,2,0.943,ACTIVE,214.64,349.26,59.949,1461798903,"201051344000633","219011344069620",30.42,13.70,0,329.13,368.20,29.1,26.1,0.225,374751.0,374751.0,28546,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798906,439744.00
04/27/2016 19:15,2,0.957,ACTIVE,214.41,348.36,59.970,1461798903,"201051344000469","219011344069620",30.08,13.30,0,331.23,367.00,29.2,26.3,0.221,376017.7,376017.7,28490,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798907,439745.00
04/27/2016 19:15,2,0.930,ACTIVE,213.74,346.56,59.970,1461798903,"201051344000646","219011344069620",30.53,13.00,0,325.52,363.69,28.8,25.9,0.217,380194.6,380194.6,33048,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798908,439746.00
04/27/2016 19:15,2,0.852,ACTIVE,212.83,341.75,59.975,1461798903,"274151322000052","219011344069620",29.48,16.70,0,325.82,357.38,25.4,22.6,0.150,659092.9,659092.9,21906,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798909,439747.00
04/27/2016 19:15,2,0.990,ACTIVE,214.19,347.46,59.991,1461798903,"201051344000585","219011344069620",30.43,14.00,0,327.02,365.19,30.6,27.6,0.234,386251.9,386251.9,33049,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798910,439748.00
04/27/2016 19:15,2,0.893,ACTIVE,213.96,345.36,59.981,1461798903,"201051344001230","219011344069620",30.16,12.00,0,331.83,363.39,27.3,24.4,0.203,383937.2,383937.2,32845,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798911,439749.00
04/27/2016 19:15,2,0.920,ACTIVE,214.41,346.56,59.981,1461798903,"201051344000582","219011344069620",30.42,14.70,0,327.32,363.99,28.4,25.5,0.212,377511.4,377511.4,33019,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798912,439750.00
04/27/2016 19:15,2,0.936,ACTIVE,213.51,345.36,59.959,1461798903,"201051344000955","219011344069620",30.30,14.30,0,326.42,362.79,28.7,25.8,0.217,389263.5,389263.5,32960,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798912,439751.00
04/27/2016 19:15,2,0.543,ACTIVE,213.06,424.41,59.970,1461798903,"274151322000094","219011344069620",39.84,19.30,0,335.74,446.95,21.9,19.3,0.141,529530.5,529530.5,22847,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798914,439752.00
04/27/2016 19:15,2,0.979,ACTIVE,214.41,347.76,59.981,1461798903,"201051344000579","219011344069620",30.28,13.30,0,331.53,366.70,30.1,27.1,0.221,389660.1,389660.1,8561,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798914,439753.00
04/27/2016 19:15,2,0.959,ACTIVE,213.74,345.36,59.970,1461798903,"201051344000890","219011344069620",30.16,13.00,0,328.22,364.59,29.3,26.4,0.221,386415.7,386415.7,32982,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798915,439754.00
04/27/2016 19:15,2,0.939,ACTIVE,214.19,346.56,59.959,1461798903,"201051344000438","219011344069620",30.28,13.70,0,327.02,363.99,28.8,25.9,0.217,388572.3,388572.3,32987,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798916,439755.00
04/27/2016 19:15,2,0.953,ACTIVE,214.19,346.56,60.002,1461798903,"201051344000417","219011344069620",30.36,13.30,0,325.22,363.99,29.3,26.4,0.217,381611.9,381611.9,33140,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798917,439756.00
04/27/2016 19:15,2,0.840,ACTIVE,213.06,348.66,59.975,1461798903,"274151322000083","219011344069620",29.44,17.30,0,325.22,357.08,25.1,22.3,0.159,653221.7,653221.7,21970,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798918,439757.00
04/27/2016 19:15,2,0.873,ACTIVE,213.51,346.86,59.965,1461798903,"274151322000076","219011344069620",30.24,17.00,0,327.32,358.28,26.8,23.9,0.181,695044.5,695044.5,21965,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798919,439758.00
04/27/2016 19:15,2,0.947,ACTIVE,213.96,347.46,60.023,1461798903,"201051344000868","219011344069620",30.06,14.00,0,327.92,365.80,28.8,25.9,0.217,375093.5,375093.5,28219,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798920,439759.00
04/27/2016 19:15,2,0.883,ACTIVE,212.83,345.36,59.981,1461798903,"274151322000095","219011344069620",29.58,16.70,0,326.12,357.68,26.4,23.6,0.172,687980.2,687980.2,21869,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798921,439760.00
04/27/2016 19:15,2,0.936,ACTIVE,214.19,349.26,59.975,1461798903,"201051344000988","219011344069620",30.14,14.00,0,326.12,367.60,28.6,25.6,0.230,372442.9,372442.9,28510,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798922,439761.00
04/27/2016 19:15,2,0.943,ACTIVE,213.96,345.36,59.965,1461798903,"201051344001025","219011344069620",30.59,13.70,0,328.52,363.99,29.3,26.3,0.217,386141.6,386141.6,33028,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798922,439762.00
04/27/2016 19:15,2,0.943,ACTIVE,214.19,347.16,59.986,1461798903,"201051344000458","219011344069620",30.49,15.80,0,327.32,367.00,29.2,26.3,0.225,383100.9,383100.9,28432,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798923,439763.00
04/27/2016 19:15,2,0.953,ACTIVE,214.87,348.66,59.981,1461798903,"201051344000853","219011344069620",29.96,14.70,0,327.62,367.90,28.9,26.0,0.221,381549.5,381549.5,28026,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798924,439764.00
04/27/2016 19:15,2,0.914,ACTIVE,214.19,347.16,59.970,1461798903,"201051344000685","219011344069620",30.32,12.70,0,326.72,364.59,28.1,25.2,0.221,388093.6,388093.6,32857,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798925,439765.00
04/27/2016 19:15,2,0.896,ACTIVE,214.19,346.56,59.965,1461798903,"201051344000917","219011344069620",30.49,15.50,0,325.82,363.69,27.8,24.9,0.208,385109.5,385109.5,32862,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798926,439766.00
04/27/2016 19:15,2,0.887,ACTIVE,214.19,346.56,59.970,1461798903,"201051344001145","219011344069620",30.67,12.30,0,327.92,363.99,27.6,24.7,0.212,390290.7,390290.7,32719,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798927,439767.00
04/27/2016 19:15,2,0.930,ACTIVE,214.19,346.86,59.996,1461798903,"201051344000651","219011344069620",30.38,15.00,0,328.22,364.89,28.6,25.7,0.212,382317.0,382317.0,33084,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798928,439768.00
04/27/2016 19:15,2,0.797,ACTIVE,212.61,345.96,59.965,1461798903,"274151322000088","219011344069620",28.80,16.70,0,324.92,355.58,23.2,20.5,0.141,632285.0,632285.0,21648,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798929,439769.00
04/27/2016 19:15,2,0.564,ACTIVE,213.51,423.81,59.965,1461798903,"274151322000068","219011344069620",39.58,19.50,0,334.84,449.05,22.7,20.0,0.141,529302.5,529302.5,23055,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798930,439770.00
04/27/2016 19:15,2,0.928,ACTIVE,213.74,345.06,59.933,1461798903,"201051344001135","219011344069620",30.32,14.30,0,326.72,362.79,28.5,25.6,0.212,378603.3,378603.3,33036,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798931,439771.00
04/27/2016 19:15,2,0.951,ACTIVE,213.74,347.16,60.002,1461798903,"201051344000594","219011344069620",30.38,13.00,0,325.82,366.70,29.3,26.4,0.221,386438.8,386438.8,28471,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798931,439772.00
04/27/2016 19:15,2,0.914,ACTIVE,214.19,345.66,59.986,1461798903,"201051344001203","219011344069620",30.18,13.70,0,327.92,364.29,28.0,25.1,0.217,385235.6,385235.6,33037,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798933,439773.00
04/27/2016 19:15,2,0.801,ACTIVE,212.83,341.15,59.954,1461798903,"274151322000054","219011344069620",29.78,17.50,0,324.92,356.48,24.2,21.4,0.150,646127.5,646127.5,21675,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798933,439774.00
04/27/2016 19:15,2,0.930,ACTIVE,214.41,346.86,59.970,1461798903,"201051344000867","219011344069620",30.43,14.70,0,325.82,365.80,28.7,25.8,0.212,374424.5,374424.5,28477,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798934,439775.00
04/27/2016 19:15,2,0.893,ACTIVE,214.19,345.96,59.991,1461798903,"201051344001093","219011344069620",30.34,13.70,0,326.42,362.49,27.4,24.6,0.186,384068.4,384068.4,32910,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798935,439776.00
04/27/2016 19:15,2,0.900,ACTIVE,214.19,348.36,59.981,1461798903,"201051344000900","219011344069620",30.18,15.30,0,326.12,366.10,27.6,24.7,0.217,389814.8,389814.8,27858,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798936,439777.00
04/27/2016 19:15,2,0.939,ACTIVE,214.41,347.76,59.959,1461798903,"201051344000648","219011344069620",30.28,14.00,0,327.92,366.70,28.9,25.9,0.212,382331.9,382331.9,28166,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798937,439778.00
04/27/2016 19:15,2,0.945,ACTIVE,214.41,348.06,59.981,1461798903,"201051344000569","219011344069620",30.14,15.30,0,329.13,366.70,28.9,26.0,0.217,391090.8,391090.8,27794,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798938,439779.00
04/27/2016 19:15,2,0.943,ACTIVE,214.41,348.06,59.970,1461798903,"201051344000983","219011344069620",30.43,15.00,0,328.22,366.10,29.1,26.2,0.225,382696.0,382696.0,28263,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798939,439780.00
04/27/2016 19:15,2,0.930,ACTIVE,214.41,348.36,59.986,1461798903,"201051344001158","219011344069620",29.88,13.30,0,327.62,366.70,28.2,25.3,0.221,377395.1,377395.1,28528,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798940,439781.00
04/27/2016 19:15,2,0.928,ACTIVE,214.64,349.56,59.954,1461798903,"201051344000576","219011344069620",30.14,14.30,0,327.02,366.70,28.4,25.5,0.212,384221.0,384221.0,27940,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798941,439782.00
04/27/2016 19:15,2,0.807,ACTIVE,212.83,344.76,59.975,1461798903,"274151322000087","219011344069620",29.12,21.00,0,324.32,356.48,23.8,21.1,0.150,620183.1,620183.1,21753,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461798942,439783.00
04/27/2016 19:30,2,0.754,ACTIVE,214.19,345.66,60.007,1461799803,"201051344000645","219011344069620",30.42,15.00,0,337.24,361.29,23.3,20.5,0.164,383836.3,383836.3,28082,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799804,439784.00
04/27/2016 19:30,2,0.656,ACTIVE,212.83,345.06,59.991,1461799803,"274151322000085","219011344069620",29.48,16.70,0,333.93,353.17,19.6,17.0,0.124,648692.0,648692.0,21689,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799805,439785.00
04/27/2016 19:30,2,0.771,ACTIVE,214.41,347.16,60.007,1461799803,"201051344000633","219011344069620",29.92,13.30,0,335.44,363.09,23.4,20.7,0.177,374756.7,374756.7,28547,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799806,439786.00
04/27/2016 19:30,2,0.775,ACTIVE,213.74,345.36,60.002,1461799803,"201051344000469","219011344069620",30.20,13.30,0,335.74,360.99,23.7,21.0,0.172,376023.5,376023.5,28491,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799807,439787.00
04/27/2016 19:30,2,0.756,ACTIVE,213.29,344.45,60.012,1461799803,"201051344000646","219011344069620",30.30,12.70,0,333.93,359.18,23.2,20.5,0.168,380200.3,380200.3,33049,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799808,439788.00
04/27/2016 19:30,2,0.699,ACTIVE,212.61,345.06,59.991,1461799803,"274151322000052","219011344069620",29.34,16.00,0,333.63,353.77,20.8,18.1,0.124,659097.9,659097.9,21907,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799809,439789.00
04/27/2016 19:30,2,0.789,ACTIVE,213.74,345.66,59.981,1461799803,"201051344000585","219011344069620",30.30,13.70,0,334.84,360.08,24.2,21.5,0.177,386257.9,386257.9,33050,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799810,439790.00
04/27/2016 19:30,2,0.721,ACTIVE,213.51,343.55,60.007,1461799803,"201051344001230","219011344069620",30.36,12.00,0,333.63,357.38,22.2,19.5,0.155,383942.6,383942.6,32846,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799811,439791.00
04/27/2016 19:30,2,0.760,ACTIVE,214.19,345.66,59.975,1461799803,"201051344000582","219011344069620",29.64,13.70,0,335.14,359.48,22.8,20.1,0.155,377517.0,377517.0,33020,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799812,439792.00
04/27/2016 19:30,2,0.775,ACTIVE,213.06,343.85,60.002,1461799803,"201051344000955","219011344069620",30.26,13.70,0,333.33,358.58,23.8,21.1,0.172,389269.3,389269.3,32961,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799813,439793.00
04/27/2016 19:30,2,0.441,ACTIVE,212.83,419.60,60.002,1461799803,"274151322000094","219011344069620",39.60,18.30,0,338.44,438.83,17.8,15.2,0.110,529534.8,529534.8,22848,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799814,439794.00
04/27/2016 19:30,2,0.799,ACTIVE,213.74,345.36,60.002,1461799803,"201051344000579","219011344069620",30.22,13.00,0,336.34,361.89,24.4,21.7,0.172,389666.1,389666.1,8562,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799815,439795.00
04/27/2016 19:30,2,0.781,ACTIVE,213.29,343.85,60.007,1461799803,"201051344000890","219011344069620",30.32,12.70,0,334.24,359.18,24.0,21.2,0.164,386421.6,386421.6,32983,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799816,439796.00
04/27/2016 19:30,2,0.764,ACTIVE,213.74,345.06,59.996,1461799803,"201051344000438","219011344069620",30.53,13.00,0,334.54,359.78,23.7,21.0,0.168,388578.1,388578.1,32988,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799816,439797.00
04/27/2016 19:30,2,0.785,ACTIVE,213.51,344.76,59.996,1461799803,"201051344000417","219011344069620",30.22,13.00,0,333.93,359.48,24.1,21.3,0.168,381617.8,381617.8,33141,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799817,439798.00
04/27/2016 19:30,2,0.672,ACTIVE,212.83,344.45,60.002,1461799803,"274151322000083","219011344069620",29.58,16.30,0,334.84,353.77,20.1,17.5,0.133,653226.6,653226.6,21971,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799818,439799.00
04/27/2016 19:30,2,0.713,ACTIVE,213.29,344.45,60.002,1461799803,"274151322000076","219011344069620",30.24,16.00,0,335.44,354.97,21.9,19.2,0.150,695049.8,695049.8,21966,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799819,439800.00
04/27/2016 19:30,2,0.771,ACTIVE,213.51,344.76,60.002,1461799803,"201051344000868","219011344069620",29.80,13.30,0,336.34,360.69,23.3,20.6,0.172,375099.2,375099.2,28220,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799820,439801.00
04/27/2016 19:30,2,0.703,ACTIVE,212.61,342.95,59.996,1461799803,"274151322000095","219011344069620",29.86,15.80,0,334.24,354.07,21.3,18.6,0.137,687985.4,687985.4,21870,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799821,439802.00
04/27/2016 19:30,2,0.754,ACTIVE,213.51,346.56,59.991,1461799803,"201051344000988","219011344069620",30.12,14.00,0,336.04,362.49,23.0,20.3,0.177,372448.6,372448.6,28511,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799822,439803.00
04/27/2016 19:30,2,0.768,ACTIVE,213.29,343.55,59.996,1461799803,"201051344001025","219011344069620",30.18,13.00,0,334.54,360.08,23.5,20.8,0.172,386147.3,386147.3,33029,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799823,439804.00
04/27/2016 19:30,2,0.758,ACTIVE,213.51,344.76,60.002,1461799803,"201051344000458","219011344069620",30.57,15.30,0,336.94,360.99,23.5,20.8,0.172,383106.7,383106.7,28433,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799824,439805.00
04/27/2016 19:30,2,0.770,ACTIVE,214.19,346.56,59.996,1461799803,"201051344000853","219011344069620",29.86,14.30,0,337.54,362.79,23.3,20.6,0.172,381555.2,381555.2,28027,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799825,439806.00
