ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 19:30,2,0.744,ACTIVE,213.74,345.36,60.007,1461799803,"201051344000685","219011344069620",30.14,12.30,0,334.54,360.99,22.7,20.0,0.177,388099.2,388099.2,32858,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799825,439807.00
04/27/2016 19:30,2,0.734,ACTIVE,213.74,344.45,59.981,1461799803,"201051344000917","219011344069620",30.06,15.00,0,334.54,359.78,22.4,19.7,0.164,385114.9,385114.9,32863,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799826,439808.00
04/27/2016 19:30,2,0.729,ACTIVE,213.51,344.45,60.002,1461799803,"201051344001145","219011344069620",30.26,12.00,0,336.04,359.48,22.4,19.7,0.164,390296.2,390296.2,32720,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799827,439809.00
04/27/2016 19:30,2,0.756,ACTIVE,213.74,345.06,59.991,1461799803,"201051344000651","219011344069620",30.32,14.00,0,335.74,359.48,23.2,20.5,0.159,382322.6,382322.6,33085,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799828,439810.00
04/27/2016 19:30,2,0.645,ACTIVE,212.38,345.36,59.996,1461799803,"274151322000088","219011344069620",28.82,16.00,0,333.33,352.57,18.8,16.3,0.110,632289.5,632289.5,21649,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799829,439811.00
04/27/2016 19:30,2,0.443,ACTIVE,213.51,434.63,60.002,1461799803,"274151322000068","219011344069620",41.01,19.30,0,338.74,443.64,18.4,15.9,0.106,529307.0,529307.0,23056,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799830,439812.00
04/27/2016 19:30,2,0.760,ACTIVE,213.29,343.55,59.986,1461799803,"201051344001135","219011344069620",30.24,13.70,0,333.33,359.18,23.3,20.6,0.164,378609.0,378609.0,33037,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799831,439813.00
04/27/2016 19:30,2,0.775,ACTIVE,213.29,345.06,59.991,1461799803,"201051344000594","219011344069620",30.32,12.70,0,333.93,360.08,23.9,21.1,0.168,386444.6,386444.6,28472,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799832,439814.00
04/27/2016 19:30,2,0.748,ACTIVE,213.74,343.85,59.991,1461799803,"201051344001203","219011344069620",30.06,13.00,0,334.84,360.08,22.8,20.1,0.168,385241.1,385241.1,33038,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799833,439815.00
04/27/2016 19:30,2,0.658,ACTIVE,212.38,341.45,60.018,1461799803,"274151322000054","219011344069620",29.62,17.00,0,333.03,353.47,19.7,17.1,0.128,646132.2,646132.2,21676,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799834,439816.00
04/27/2016 19:30,2,0.764,ACTIVE,213.96,344.45,59.991,1461799803,"201051344000867","219011344069620",30.00,14.30,0,336.04,360.38,23.3,20.5,0.164,374430.2,374430.2,28478,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799835,439817.00
04/27/2016 19:30,2,0.750,ACTIVE,213.74,344.15,60.018,1461799803,"201051344001093","219011344069620",30.12,13.30,0,334.84,357.68,22.9,20.2,0.155,384073.9,384073.9,32911,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799835,439818.00
04/27/2016 19:30,2,0.727,ACTIVE,213.51,345.36,60.007,1461799803,"201051344000900","219011344069620",29.96,14.30,0,335.74,360.99,22.1,19.4,0.168,389820.2,389820.2,27859,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799836,439819.00
04/27/2016 19:30,2,0.770,ACTIVE,213.96,345.36,59.996,1461799803,"201051344000648","219011344069620",30.30,13.00,0,336.64,361.59,23.7,20.9,0.168,382337.6,382337.6,28167,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799837,439820.00
04/27/2016 19:30,2,0.762,ACTIVE,213.96,345.36,59.996,1461799803,"201051344000569","219011344069620",30.47,15.00,0,335.74,361.59,23.6,20.8,0.172,391096.5,391096.5,27795,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799838,439821.00
04/27/2016 19:30,2,0.766,ACTIVE,213.74,344.76,59.991,1461799803,"201051344000983","219011344069620",30.36,14.70,0,336.04,361.59,23.5,20.8,0.172,382701.8,382701.8,28264,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799839,439822.00
04/27/2016 19:30,2,0.744,ACTIVE,213.96,345.06,59.986,1461799803,"201051344001158","219011344069620",30.24,13.30,0,336.64,361.29,22.8,20.1,0.168,377400.7,377400.7,28529,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799840,439823.00
04/27/2016 19:30,2,0.758,ACTIVE,214.19,346.26,59.986,1461799803,"201051344000576","219011344069620",30.24,13.70,0,337.24,362.19,23.2,20.5,0.164,384226.7,384226.7,27941,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799841,439824.00
04/27/2016 19:30,2,0.660,ACTIVE,212.83,344.45,59.986,1461799803,"274151322000087","219011344069620",29.20,19.80,0,333.93,353.47,19.5,16.9,0.115,620187.8,620187.8,21754,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461799842,439825.00
04/27/2016 19:45,2,0.621,ACTIVE,214.19,344.45,59.986,1461800704,"201051344000645","219011344069620",30.04,14.00,0,336.04,357.08,18.9,16.3,0.124,383840.9,383840.9,28083,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800705,439826.00
04/27/2016 19:45,2,0.523,ACTIVE,212.83,344.15,59.986,1461800704,"274151322000085","219011344069620",29.40,16.00,0,336.64,350.77,15.6,13.1,0.093,648695.8,648695.8,21690,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800706,439827.00
04/27/2016 19:45,2,0.625,ACTIVE,213.96,345.96,59.996,1461800704,"201051344000633","219011344069620",30.20,12.70,0,335.14,358.28,19.2,16.6,0.137,374761.4,374761.4,28548,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800707,439828.00
04/27/2016 19:45,2,0.631,ACTIVE,213.74,343.55,59.996,1461800704,"201051344000469","219011344069620",30.51,12.70,0,334.84,356.78,19.6,16.9,0.133,376028.2,376028.2,28492,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800707,439829.00
04/27/2016 19:45,2,0.617,ACTIVE,213.29,342.65,59.996,1461800704,"201051344000646","219011344069620",30.38,12.30,0,333.03,356.18,19.0,16.4,0.128,380204.9,380204.9,33050,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800708,439830.00
04/27/2016 19:45,2,0.559,ACTIVE,212.38,342.35,59.986,1461800704,"274151322000052","219011344069620",29.48,15.50,0,333.03,350.77,16.7,14.2,0.097,659102.0,659102.0,21908,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800709,439831.00
04/27/2016 19:45,2,0.643,ACTIVE,213.74,343.25,59.996,1461800704,"201051344000585","219011344069620",30.24,13.30,0,335.14,355.88,19.7,17.1,0.137,386262.8,386262.8,33051,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800710,439832.00
04/27/2016 19:45,2,0.605,ACTIVE,213.51,342.05,60.012,1461800704,"201051344001230","219011344069620",29.76,11.70,0,333.33,353.77,18.3,15.7,0.115,383947.0,383947.0,32847,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800711,439833.00
04/27/2016 19:45,2,0.615,ACTIVE,213.96,343.55,59.991,1461800704,"201051344000582","219011344069620",29.98,13.00,0,334.84,355.58,18.8,16.2,0.124,377521.5,377521.5,33021,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800712,439834.00
04/27/2016 19:45,2,0.645,ACTIVE,213.29,342.05,59.981,1461800704,"201051344000955","219011344069620",29.92,13.00,0,333.93,355.28,19.6,17.0,0.133,389274.1,389274.1,32962,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800713,439835.00
04/27/2016 19:45,2,0.350,ACTIVE,212.83,416.29,59.996,1461800704,"274151322000094","219011344069620",39.32,18.00,0,338.14,444.24,13.8,11.4,0.080,529538.1,529538.1,22849,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800714,439836.00
04/27/2016 19:45,2,0.650,ACTIVE,213.51,344.15,59.991,1461800704,"201051344000579","219011344069620",30.43,13.00,0,335.44,356.78,20.0,17.4,0.128,389671.0,389671.0,8563,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800715,439837.00
04/27/2016 19:45,2,0.633,ACTIVE,213.29,341.75,59.996,1461800704,"201051344000890","219011344069620",30.57,12.00,0,334.24,356.18,19.7,17.1,0.128,386426.4,386426.4,32984,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800715,439838.00
04/27/2016 19:45,2,0.635,ACTIVE,213.51,342.95,59.991,1461800704,"201051344000438","219011344069620",30.16,12.30,0,335.44,355.58,19.4,16.8,0.128,388582.8,388582.8,32989,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800716,439839.00
04/27/2016 19:45,2,0.666,ACTIVE,213.74,343.25,59.986,1461800704,"201051344000417","219011344069620",29.48,12.30,0,334.24,356.18,19.9,17.3,0.128,381622.6,381622.6,33142,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800717,439840.00
04/27/2016 19:45,2,0.539,ACTIVE,212.61,341.45,59.986,1461800704,"274151322000083","219011344069620",29.14,16.00,0,336.34,350.77,15.9,13.5,0.102,653230.5,653230.5,21972,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800718,439841.00
04/27/2016 19:45,2,0.576,ACTIVE,213.06,343.25,59.986,1461800704,"274151322000076","219011344069620",29.60,15.80,0,334.84,351.97,17.3,14.7,0.106,695054.0,695054.0,21967,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800719,439842.00
04/27/2016 19:45,2,0.629,ACTIVE,213.51,342.95,59.991,1461800704,"201051344000868","219011344069620",29.92,12.70,0,333.93,356.78,19.1,16.5,0.133,375103.9,375103.9,28221,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800720,439843.00
04/27/2016 19:45,2,0.568,ACTIVE,212.61,342.05,59.970,1461800704,"274151322000095","219011344069620",29.08,15.50,0,333.63,350.77,16.8,14.2,0.106,687989.5,687989.5,21871,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800721,439844.00
04/27/2016 19:45,2,0.623,ACTIVE,213.51,344.76,59.996,1461800704,"201051344000988","219011344069620",29.50,13.70,0,335.14,357.68,18.6,16.1,0.146,372453.1,372453.1,28512,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800722,439845.00
04/27/2016 19:45,2,0.627,ACTIVE,213.29,342.05,60.018,1461800704,"201051344001025","219011344069620",29.96,12.30,0,334.54,355.88,19.1,16.5,0.128,386152.0,386152.0,33030,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800723,439846.00
04/27/2016 19:45,2,0.643,ACTIVE,213.51,343.25,59.986,1461800704,"201051344000458","219011344069620",29.76,15.00,0,335.14,355.58,19.4,16.8,0.133,383111.4,383111.4,28434,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800724,439847.00
04/27/2016 19:45,2,0.631,ACTIVE,213.96,344.76,59.991,1461800704,"201051344000853","219011344069620",29.68,14.00,0,336.34,357.98,19.0,16.4,0.137,381559.8,381559.8,28028,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800725,439848.00
04/27/2016 19:45,2,0.607,ACTIVE,213.74,343.25,59.965,1461800704,"201051344000685","219011344069620",30.08,11.70,0,334.24,356.48,18.5,15.9,0.128,388103.7,388103.7,32859,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800725,439849.00
04/27/2016 19:45,2,0.604,ACTIVE,213.51,342.95,60.018,1461800704,"201051344000917","219011344069620",29.84,14.30,0,334.24,355.88,18.3,15.7,0.128,385119.4,385119.4,32864,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800726,439850.00
04/27/2016 19:45,2,0.596,ACTIVE,213.51,342.35,59.959,1461800704,"201051344001145","219011344069620",29.96,11.70,0,335.14,356.18,18.1,15.5,0.128,390300.6,390300.6,32721,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800727,439851.00
04/27/2016 19:45,2,0.623,ACTIVE,213.51,342.95,59.991,1461800704,"201051344000651","219011344069620",29.96,13.30,0,336.04,355.58,18.9,16.4,0.133,382327.3,382327.3,33086,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800728,439852.00
04/27/2016 19:45,2,0.512,ACTIVE,212.16,341.45,59.986,1461800704,"274151322000088","219011344069620",28.61,15.80,0,335.74,350.17,14.8,12.4,0.088,632293.1,632293.1,21650,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800729,439853.00
04/27/2016 19:45,2,0.375,ACTIVE,213.29,414.79,59.986,1461800704,"274151322000068","219011344069620",39.00,19.00,0,338.14,444.85,14.7,12.3,0.080,529310.5,529310.5,23057,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800730,439854.00
04/27/2016 19:45,2,0.623,ACTIVE,213.06,341.45,59.986,1461800704,"201051344001135","219011344069620",29.94,13.00,0,334.84,354.37,18.9,16.3,0.124,378613.6,378613.6,33038,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800731,439855.00
04/27/2016 19:45,2,0.637,ACTIVE,213.06,343.25,59.996,1461800704,"201051344000594","219011344069620",30.18,12.30,0,333.93,356.18,19.5,16.9,0.133,386449.4,386449.4,28473,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800732,439856.00
04/27/2016 19:45,2,0.611,ACTIVE,213.74,342.65,59.986,1461800704,"201051344001203","219011344069620",29.80,12.70,0,335.14,356.78,18.5,15.9,0.128,385245.6,385245.6,33039,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800733,439857.00
04/27/2016 19:45,2,0.623,ACTIVE,213.74,343.25,59.986,1461800704,"201051344000867","219011344069620",29.86,13.70,0,334.84,356.48,18.9,16.3,0.128,374434.8,374434.8,28479,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800735,439858.00
04/27/2016 19:45,2,0.627,ACTIVE,213.51,342.95,59.981,1461800704,"201051344001093","219011344069620",29.72,13.00,0,334.54,355.28,18.9,16.3,0.119,384078.5,384078.5,32912,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800736,439859.00
04/27/2016 19:45,2,0.584,ACTIVE,213.51,344.45,59.949,1461800704,"201051344000900","219011344069620",29.84,14.00,0,334.84,356.18,17.6,15.1,0.128,389824.6,389824.6,27860,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800737,439860.00
04/27/2016 19:45,2,0.635,ACTIVE,213.74,343.55,59.986,1461800704,"201051344000648","219011344069620",30.04,12.30,0,336.04,356.18,19.4,16.8,0.128,382342.4,382342.4,28168,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800738,439861.00
04/27/2016 19:45,2,0.627,ACTIVE,213.74,344.45,59.970,1461800704,"201051344000569","219011344069620",30.10,14.70,0,335.74,356.18,19.1,16.6,0.133,391101.2,391101.2,27796,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800739,439862.00
04/27/2016 19:45,2,0.629,ACTIVE,213.74,343.85,59.986,1461800704,"201051344000983","219011344069620",30.10,14.30,0,334.84,356.18,19.2,16.6,0.133,382706.5,382706.5,28265,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800740,439863.00
04/27/2016 19:45,2,0.613,ACTIVE,213.74,344.15,59.991,1461800704,"201051344001158","219011344069620",29.58,13.00,0,335.44,355.88,18.4,15.8,0.133,377405.2,377405.2,28530,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800741,439864.00
04/27/2016 19:45,2,0.627,ACTIVE,214.19,345.36,60.023,1461800704,"201051344000576","219011344069620",29.82,13.00,0,336.04,357.38,19.0,16.4,0.124,384231.3,384231.3,27942,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800742,439865.00
04/27/2016 19:45,2,0.529,ACTIVE,212.83,343.85,59.986,1461800704,"274151322000087","219011344069620",28.78,19.30,0,336.34,350.77,15.4,13.0,0.080,620191.5,620191.5,21755,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800743,439866.00
04/27/2016 19:45,2,0.521,ACTIVE,212.38,344.15,59.991,1461800704,"274151322000054","219011344069620",29.38,16.30,0,336.04,350.77,15.5,13.1,0.097,646136.1,646136.1,21677,0,0,0,L,1151911521,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461800744,439867.00
04/27/2016 20:00,2,0.492,ACTIVE,213.74,342.05,59.981,1461801603,"201051344000645","219011344069620",29.48,13.70,0,336.04,354.07,14.7,12.3,0.088,383844.5,383844.5,28084,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801604,439868.00
04/27/2016 20:00,2,0.391,ACTIVE,212.61,342.05,59.944,1461801603,"274151322000085","219011344069620",28.84,15.50,0,336.34,348.36,11.4,9.1,0.066,648698.6,648698.6,21691,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801605,439869.00
04/27/2016 20:00,2,0.506,ACTIVE,213.74,344.15,59.965,1461801603,"201051344000633","219011344069620",29.16,12.30,0,335.44,354.67,15.0,12.5,0.088,374765.0,374765.0,28549,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801606,439870.00
04/27/2016 20:00,2,0.510,ACTIVE,213.51,341.75,59.970,1461801603,"201051344000469","219011344069620",29.44,12.30,0,333.93,353.77,15.3,12.8,0.097,376031.9,376031.9,28493,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801607,439871.00
04/27/2016 20:00,2,0.498,ACTIVE,213.06,341.45,59.975,1461801603,"201051344000646","219011344069620",29.36,12.00,0,332.73,352.57,14.8,12.4,0.084,380208.5,380208.5,33051,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801608,439872.00
04/27/2016 20:00,2,0.428,ACTIVE,212.38,340.25,59.975,1461801603,"274151322000052","219011344069620",28.65,15.00,0,335.44,348.66,12.4,10.0,0.071,659104.9,659104.9,21909,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801609,439873.00
04/27/2016 20:00,2,0.516,ACTIVE,213.29,342.65,59.975,1461801603,"201051344000585","219011344069620",29.00,12.70,0,333.63,352.57,15.2,12.7,0.093,386266.5,386266.5,33052,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801610,439874.00
04/27/2016 20:00,2,0.457,ACTIVE,213.06,340.55,59.954,1461801603,"201051344001230","219011344069620",30.34,11.30,0,333.63,349.56,14.1,11.7,0.084,383950.4,383950.4,32848,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801611,439875.00
04/27/2016 20:00,2,0.484,ACTIVE,213.74,342.35,59.986,1461801603,"201051344000582","219011344069620",29.60,12.30,0,334.24,352.27,14.6,12.2,0.084,377525.0,377525.0,33022,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801612,439876.00
04/27/2016 20:00,2,0.512,ACTIVE,212.83,341.15,59.954,1461801603,"201051344000955","219011344069620",29.78,12.30,0,332.73,350.77,15.4,13.0,0.093,389277.8,389277.8,32963,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801613,439877.00
04/27/2016 20:00,2,0.256,ACTIVE,212.38,411.18,59.986,1461801603,"274151322000094","219011344069620",38.86,17.50,0,337.24,430.42,10.1,7.8,0.053,529540.5,529540.5,22850,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801614,439878.00
04/27/2016 20:00,2,0.502,ACTIVE,213.29,341.15,59.981,1461801603,"201051344000579","219011344069620",30.71,12.30,0,335.44,354.07,15.6,13.2,0.088,389674.8,389674.8,8564,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801614,439879.00
04/27/2016 20:00,2,0.510,ACTIVE,212.83,340.85,59.954,1461801603,"201051344000890","219011344069620",29.66,11.70,0,333.03,352.57,15.3,12.8,0.084,386430.1,386430.1,32985,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801615,439880.00
04/27/2016 20:00,2,0.512,ACTIVE,213.06,341.75,59.986,1461801603,"201051344000438","219011344069620",29.24,12.00,0,334.54,352.27,15.2,12.7,0.088,388586.5,388586.5,32990,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801616,439881.00
04/27/2016 20:00,2,0.562,ACTIVE,213.29,341.45,59.981,1461801603,"201051344000417","219011344069620",25.68,12.00,0,333.03,352.87,14.7,12.2,0.084,381626.4,381626.4,33143,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801617,439882.00
04/27/2016 20:00,2,0.398,ACTIVE,212.61,340.55,59.965,1461801603,"274151322000083","219011344069620",28.92,15.30,0,336.04,348.66,11.7,9.4,0.071,653233.3,653233.3,21973,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801618,439883.00
04/27/2016 20:00,2,0.426,ACTIVE,213.06,341.15,59.965,1461801603,"274151322000076","219011344069620",29.36,15.30,0,336.94,348.96,12.6,10.3,0.071,695057.1,695057.1,21968,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801619,439884.00
04/27/2016 20:00,2,0.502,ACTIVE,213.29,341.45,59.981,1461801603,"201051344000868","219011344069620",28.43,12.30,0,333.63,352.87,14.5,12.1,0.084,375107.5,375107.5,28222,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801620,439885.00
04/27/2016 20:00,2,0.410,ACTIVE,212.61,342.05,59.975,1461801603,"274151322000095","219011344069620",29.16,14.70,0,335.74,348.36,12.2,9.8,0.066,687992.5,687992.5,21872,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801621,439886.00
04/27/2016 20:00,2,0.469,ACTIVE,213.06,342.65,59.970,1461801603,"201051344000988","219011344069620",29.84,13.00,0,334.24,354.67,14.2,11.8,0.088,372456.6,372456.6,28513,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801622,439887.00
04/27/2016 20:00,2,0.482,ACTIVE,213.06,340.25,59.959,1461801603,"201051344001025","219011344069620",30.12,12.00,0,333.33,351.97,14.8,12.3,0.088,386155.6,386155.6,33031,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801623,439888.00
04/27/2016 20:00,2,0.496,ACTIVE,213.29,341.15,59.981,1461801603,"201051344000458","219011344069620",30.02,14.30,0,334.84,353.17,15.1,12.6,0.088,383115.1,383115.1,28435,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801624,439889.00
04/27/2016 20:00,2,0.494,ACTIVE,213.96,343.55,59.933,1461801603,"201051344000853","219011344069620",29.56,13.00,0,336.04,353.77,14.8,12.4,0.088,381563.4,381563.4,28029,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801625,439890.00
04/27/2016 20:00,2,0.467,ACTIVE,213.29,342.35,59.986,1461801603,"201051344000685","219011344069620",30.26,11.70,0,334.24,353.17,14.4,11.9,0.088,388107.2,388107.2,32860,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801626,439891.00
04/27/2016 20:00,2,0.479,ACTIVE,213.06,342.35,59.986,1461801603,"201051344000917","219011344069620",29.52,13.70,0,333.63,352.27,14.3,11.9,0.088,385122.8,385122.8,32865,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801627,439892.00
04/27/2016 20:00,2,0.449,ACTIVE,213.29,341.45,59.975,1461801603,"201051344001145","219011344069620",30.42,11.30,0,334.54,352.27,13.8,11.4,0.080,390303.9,390303.9,32722,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801628,439893.00
04/27/2016 20:00,2,0.504,ACTIVE,213.29,342.05,59.986,1461801603,"201051344000651","219011344069620",29.00,12.70,0,334.24,351.67,14.8,12.4,0.088,382330.8,382330.8,33087,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801628,439894.00
04/27/2016 20:00,2,0.383,ACTIVE,212.38,341.45,59.965,1461801603,"274151322000088","219011344069620",27.75,15.30,0,334.84,347.76,10.8,8.5,0.066,632295.7,632295.7,21651,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801629,439895.00
04/27/2016 20:00,2,0.273,ACTIVE,213.06,413.59,60.012,1461801603,"274151322000068","219011344069620",38.94,18.30,0,338.44,437.03,10.8,8.5,0.057,529313.1,529313.1,23058,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801630,439896.00
04/27/2016 20:00,2,0.486,ACTIVE,212.83,340.55,59.970,1461801603,"201051344001135","219011344069620",29.64,12.30,0,333.33,351.07,14.6,12.2,0.084,378617.1,378617.1,33039,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801631,439897.00
04/27/2016 20:00,2,0.502,ACTIVE,212.83,341.45,59.986,1461801603,"201051344000594","219011344069620",29.84,12.00,0,332.73,353.47,15.2,12.7,0.093,386453.0,386453.0,28474,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801632,439898.00
04/27/2016 20:00,2,0.482,ACTIVE,213.29,340.85,59.986,1461801603,"201051344001203","219011344069620",29.64,12.00,0,334.24,352.57,14.5,12.1,0.084,385249.1,385249.1,33040,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801633,439899.00
04/27/2016 20:00,2,0.402,ACTIVE,212.61,341.45,59.970,1461801603,"274151322000054","219011344069620",27.95,15.80,0,335.74,348.36,11.3,9.0,0.066,646138.8,646138.8,21678,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801634,439900.00
04/27/2016 20:00,2,0.484,ACTIVE,213.51,340.55,59.975,1461801603,"201051344000867","219011344069620",29.68,13.00,0,334.84,352.87,14.6,12.1,0.084,374438.4,374438.4,28480,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801635,439901.00
04/27/2016 20:00,2,0.504,ACTIVE,213.06,341.75,59.991,1461801603,"201051344001093","219011344069620",29.54,12.30,0,334.24,351.67,15.1,12.7,0.075,384082.1,384082.1,32913,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801636,439902.00
04/27/2016 20:00,2,0.445,ACTIVE,213.06,342.35,59.975,1461801603,"201051344000900","219011344069620",29.36,13.70,0,334.84,353.17,13.2,10.8,0.088,389827.8,389827.8,27861,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801637,439903.00
04/27/2016 20:00,2,0.521,ACTIVE,213.51,341.45,59.981,1461801603,"201051344000648","219011344069620",28.27,12.00,0,335.44,353.47,14.9,12.5,0.084,382346.0,382346.0,28169,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801637,439904.00
04/27/2016 20:00,2,0.506,ACTIVE,213.29,342.05,60.012,1461801603,"201051344000569","219011344069620",28.98,14.00,0,336.04,353.17,14.9,12.4,0.093,391104.8,391104.8,27797,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801638,439905.00
04/27/2016 20:00,2,0.488,ACTIVE,213.29,341.75,59.975,1461801603,"201051344000983","219011344069620",29.90,13.70,0,335.14,353.17,14.8,12.4,0.088,382710.1,382710.1,28266,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801639,439906.00
04/27/2016 20:00,2,0.455,ACTIVE,213.29,341.45,59.981,1461801603,"201051344001158","219011344069620",30.45,12.30,0,334.84,353.77,14.1,11.7,0.088,377408.6,377408.6,28531,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801640,439907.00
04/27/2016 20:00,2,0.488,ACTIVE,213.96,343.25,59.996,1461801603,"201051344000576","219011344069620",29.92,12.70,0,335.14,354.07,14.8,12.4,0.084,384234.9,384234.9,27943,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801641,439908.00
04/27/2016 20:00,2,0.404,ACTIVE,213.06,339.95,59.975,1461801603,"274151322000087","219011344069620",27.77,18.30,0,336.04,348.36,11.4,9.1,0.049,620194.3,620194.3,21756,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461801642,439909.00
04/27/2016 20:15,2,0.357,ACTIVE,213.74,341.45,59.981,1461802504,"201051344000645","219011344069620",28.80,13.00,0,334.84,349.86,10.5,8.2,0.053,383847.0,383847.0,28085,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802505,439910.00
04/27/2016 20:15,2,0.273,ACTIVE,212.61,340.25,59.944,1461802504,"274151322000085","219011344069620",27.79,15.00,0,336.34,345.66,7.7,5.5,0.040,648700.4,648700.4,21692,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802506,439911.00
04/27/2016 20:15,2,0.375,ACTIVE,213.74,342.35,59.944,1461802504,"201051344000633","219011344069620",28.51,11.70,0,334.54,351.67,10.8,8.5,0.057,374767.6,374767.6,28550,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802506,439912.00
04/27/2016 20:15,2,0.379,ACTIVE,213.29,341.15,59.975,1461802504,"201051344000469","219011344069620",29.18,11.30,0,333.63,348.66,11.2,8.9,0.057,376034.6,376034.6,28494,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802507,439913.00
04/27/2016 20:15,2,0.363,ACTIVE,213.29,339.34,60.007,1461802504,"201051344000646","219011344069620",29.42,11.30,0,333.63,349.86,10.8,8.5,0.053,380210.9,380210.9,33052,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802508,439914.00
04/27/2016 20:15,2,0.303,ACTIVE,212.16,339.34,59.954,1461802504,"274151322000052","219011344069620",27.79,14.70,0,335.44,345.96,8.6,6.4,0.044,659107.0,659107.0,21910,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802509,439915.00
04/27/2016 20:15,2,0.377,ACTIVE,213.74,340.55,59.975,1461802504,"201051344000585","219011344069620",29.06,12.00,0,333.93,349.56,11.1,8.8,0.053,386269.2,386269.2,33053,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802511,439916.00
04/27/2016 20:15,2,0.361,ACTIVE,213.51,339.34,59.949,1461802504,"201051344001230","219011344069620",27.69,11.00,0,333.33,348.36,10.2,7.9,0.044,383952.8,383952.8,32849,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802512,439917.00
04/27/2016 20:15,2,0.355,ACTIVE,213.96,339.95,59.949,1461802504,"201051344000582","219011344069620",29.52,11.70,0,335.44,348.96,10.7,8.4,0.049,377527.6,377527.6,33023,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802512,439918.00
04/27/2016 20:15,2,0.381,ACTIVE,213.29,339.34,59.996,1461802504,"201051344000955","219011344069620",29.48,12.00,0,333.03,347.76,11.4,9.1,0.053,389280.5,389280.5,32964,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802513,439919.00
04/27/2016 20:15,2,0.174,ACTIVE,212.83,374.81,59.975,1461802504,"274151322000094","219011344069620",34.97,16.70,0,336.94,420.80,6.1,4.0,0.040,529542.0,529542.0,22851,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802514,439920.00
04/27/2016 20:15,2,0.385,ACTIVE,213.51,340.85,59.981,1461802504,"201051344000579","219011344069620",29.76,11.70,0,334.84,349.56,11.6,9.3,0.049,389677.4,389677.4,8565,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802515,439921.00
04/27/2016 20:15,2,0.383,ACTIVE,213.51,339.04,59.975,1461802504,"201051344000890","219011344069620",29.38,11.30,0,333.93,348.66,11.4,9.1,0.049,386432.9,386432.9,32986,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802516,439922.00
04/27/2016 20:15,2,0.373,ACTIVE,213.74,339.65,59.981,1461802504,"201051344000438","219011344069620",29.60,11.30,0,333.93,348.96,11.2,8.9,0.044,388589.2,388589.2,32991,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802517,439923.00
04/27/2016 20:15,2,0.402,ACTIVE,213.74,339.95,59.991,1461802504,"201051344000417","219011344069620",29.10,11.30,0,334.24,349.26,11.9,9.6,0.053,381629.0,381629.0,33144,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802518,439924.00
04/27/2016 20:15,2,0.277,ACTIVE,212.38,340.85,59.981,1461802504,"274151322000083","219011344069620",27.77,14.70,0,335.74,345.96,7.8,5.6,0.044,653235.2,653235.2,21974,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802519,439925.00
04/27/2016 20:15,2,0.287,ACTIVE,213.06,339.65,59.970,1461802504,"274151322000076","219011344069620",28.92,14.70,0,336.94,346.56,8.4,6.2,0.040,695059.2,695059.2,21969,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802520,439926.00
04/27/2016 20:15,2,0.361,ACTIVE,213.06,340.85,59.981,1461802504,"201051344000868","219011344069620",28.98,12.00,0,333.63,349.56,10.7,8.4,0.053,375110.0,375110.0,28223,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802521,439927.00
04/27/2016 20:15,2,0.283,ACTIVE,212.61,338.74,59.975,1461802504,"274151322000095","219011344069620",28.09,14.30,0,335.74,345.66,8.1,5.8,0.035,687994.4,687994.4,21873,0,0,0,L,1151911521,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802522,439928.00
04/27/2016 20:15,2,0.346,ACTIVE,213.29,342.05,59.975,1461802504,"201051344000988","219011344069620",28.78,12.30,0,333.93,350.77,10.1,7.8,0.049,372459.1,372459.1,28514,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802523,439929.00
04/27/2016 20:15,2,0.359,ACTIVE,213.51,338.74,59.975,1461802504,"201051344001025","219011344069620",29.40,11.30,0,334.24,348.96,10.7,8.4,0.053,386158.2,386158.2,33032,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802523,439930.00
04/27/2016 20:15,2,0.369,ACTIVE,213.29,340.55,59.970,1461802504,"201051344000458","219011344069620",29.42,13.70,0,334.84,348.96,11.0,8.7,0.053,383117.7,383117.7,28436,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802524,439931.00
04/27/2016 20:15,2,0.359,ACTIVE,213.96,342.05,59.970,1461802504,"201051344000853","219011344069620",28.96,12.30,0,335.44,350.77,10.6,8.3,0.053,381566.0,381566.0,28030,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802525,439932.00
04/27/2016 20:15,2,0.350,ACTIVE,213.96,340.25,59.970,1461802504,"201051344000685","219011344069620",29.16,11.30,0,333.63,350.47,10.3,8.1,0.049,388109.7,388109.7,32861,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802526,439933.00
04/27/2016 20:15,2,0.344,ACTIVE,213.74,339.95,59.981,1461802504,"201051344000917","219011344069620",29.20,13.00,0,333.03,349.26,10.2,7.9,0.044,385125.2,385125.2,32866,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802527,439934.00
04/27/2016 20:15,2,0.332,ACTIVE,213.74,339.95,59.981,1461802504,"201051344001145","219011344069620",29.40,10.70,0,334.54,349.56,9.9,7.7,0.049,390306.3,390306.3,32723,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802528,439935.00
04/27/2016 20:15,2,0.371,ACTIVE,213.74,340.25,59.975,1461802504,"201051344000651","219011344069620",28.19,11.70,0,334.84,348.96,10.7,8.4,0.053,382333.4,382333.4,33088,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802529,439936.00
04/27/2016 20:15,2,0.250,ACTIVE,212.38,339.95,59.975,1461802504,"274151322000088","219011344069620",27.75,14.30,0,334.54,345.06,7.0,4.9,0.040,632297.4,632297.4,21652,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802530,439937.00
04/27/2016 20:15,2,0.191,ACTIVE,213.29,384.13,59.970,1461802504,"274151322000068","219011344069620",36.12,17.80,0,338.44,425.61,7.0,4.8,0.027,529314.8,529314.8,23059,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802531,439938.00
04/27/2016 20:15,2,0.355,ACTIVE,213.29,338.74,59.959,1461802504,"201051344001135","219011344069620",29.42,12.00,0,333.63,347.76,10.6,8.3,0.053,378619.6,378619.6,33040,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802532,439939.00
04/27/2016 20:15,2,0.373,ACTIVE,213.06,340.55,59.981,1461802504,"201051344000594","219011344069620",29.12,11.30,0,333.33,348.36,11.1,8.8,0.049,386455.7,386455.7,28475,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802533,439940.00
04/27/2016 20:15,2,0.354,ACTIVE,213.74,339.04,59.981,1461802504,"201051344001203","219011344069620",28.84,11.70,0,333.93,350.17,10.3,8.1,0.049,385251.6,385251.6,33041,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802534,439941.00
04/27/2016 20:15,2,0.268,ACTIVE,212.38,339.34,59.991,1461802504,"274151322000054","219011344069620",27.91,15.30,0,334.84,345.66,7.6,5.4,0.040,646140.6,646140.6,21679,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802534,439942.00
04/27/2016 20:15,2,0.350,ACTIVE,213.51,339.95,59.975,1461802504,"201051344000867","219011344069620",29.42,12.70,0,333.63,348.36,10.5,8.2,0.049,374440.9,374440.9,28481,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802535,439943.00
04/27/2016 20:15,2,0.402,ACTIVE,213.51,340.55,60.007,1461802504,"201051344001093","219011344069620",22.54,12.00,0,334.24,348.06,9.2,7.0,0.049,384084.8,384084.8,32914,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802536,439944.00
04/27/2016 20:15,2,0.305,ACTIVE,213.29,341.45,59.981,1461802504,"201051344000900","219011344069620",29.12,12.70,0,333.93,349.56,9.0,6.8,0.053,389830.0,389830.0,27862,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802537,439945.00
04/27/2016 20:15,2,0.363,ACTIVE,213.51,340.55,60.002,1461802504,"201051344000648","219011344069620",29.70,11.70,0,334.54,349.26,11.0,8.7,0.049,382348.7,382348.7,28170,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802538,439946.00
04/27/2016 20:15,2,0.369,ACTIVE,213.51,340.85,59.981,1461802504,"201051344000569","219011344069620",28.61,13.00,0,333.93,349.86,10.7,8.4,0.053,391107.4,391107.4,27798,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802539,439947.00
04/27/2016 20:15,2,0.361,ACTIVE,213.29,340.55,59.981,1461802504,"201051344000983","219011344069620",29.36,12.70,0,334.24,349.26,10.8,8.5,0.057,382712.6,382712.6,28267,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802540,439948.00
04/27/2016 20:15,2,0.348,ACTIVE,213.29,341.15,59.975,1461802504,"201051344001158","219011344069620",28.73,11.70,0,334.54,349.26,10.1,7.9,0.057,377411.1,377411.1,28532,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802541,439949.00
04/27/2016 20:15,2,0.355,ACTIVE,213.74,342.35,59.986,1461802504,"201051344000576","219011344069620",29.68,12.00,0,335.44,349.86,10.7,8.4,0.053,384237.5,384237.5,27944,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802542,439950.00
