ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 20:15,2,0.273,ACTIVE,212.61,340.25,59.975,1461802504,"274151322000087","219011344069620",27.65,17.50,0,335.74,346.26,7.7,5.5,0.018,620196.1,620196.1,21757,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461802543,439951.00
04/27/2016 20:30,2,0.236,ACTIVE,213.74,339.95,59.970,1461803403,"201051344000645","219011344069620",28.94,12.30,0,335.74,347.76,7.0,4.8,0.022,383848.6,383848.6,28086,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803404,439952.00
04/27/2016 20:30,2,0.158,ACTIVE,212.61,338.74,59.965,1461803403,"274151322000085","219011344069620",27.79,14.00,0,336.64,343.85,4.5,2.4,0.018,648701.4,648701.4,21693,0,0,0,L,1151911521,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803405,439953.00
04/27/2016 20:30,2,0.262,ACTIVE,213.74,341.45,59.996,1461803403,"201051344000633","219011344069620",28.45,11.00,0,334.84,349.56,7.6,5.4,0.022,374769.3,374769.3,28551,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803406,439954.00
04/27/2016 20:30,2,0.268,ACTIVE,213.29,339.34,60.002,1461803403,"201051344000469","219011344069620",29.16,10.70,0,333.33,346.26,8.0,5.7,0.022,376036.4,376036.4,28495,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803407,439955.00
04/27/2016 20:30,2,0.256,ACTIVE,213.29,338.74,59.965,1461803403,"201051344000646","219011344069620",28.41,10.70,0,333.03,345.36,7.4,5.2,0.022,380212.6,380212.6,33053,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803408,439956.00
04/27/2016 20:30,2,0.186,ACTIVE,212.16,339.95,59.965,1461803403,"274151322000052","219011344069620",27.81,14.00,0,335.44,344.45,5.2,3.1,0.013,659108.1,659108.1,21911,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803409,439957.00
04/27/2016 20:30,2,0.260,ACTIVE,213.74,339.65,59.975,1461803403,"201051344000585","219011344069620",28.69,11.30,0,332.73,346.26,7.6,5.4,0.022,386270.9,386270.9,33054,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803410,439958.00
04/27/2016 20:30,2,0.256,ACTIVE,213.51,338.14,59.970,1461803403,"201051344001230","219011344069620",27.31,10.70,0,333.03,344.76,7.1,5.0,0.018,383954.4,383954.4,32850,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803411,439959.00
04/27/2016 20:30,2,0.242,ACTIVE,214.19,339.04,59.970,1461803403,"201051344000582","219011344069620",29.44,11.00,0,333.93,346.26,7.2,5.1,0.018,377529.2,377529.2,33024,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803411,439960.00
04/27/2016 20:30,2,0.273,ACTIVE,213.29,338.44,59.970,1461803403,"201051344000955","219011344069620",29.02,11.30,0,332.13,345.36,8.1,5.9,0.022,389282.4,389282.4,32965,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803412,439961.00
04/27/2016 20:30,2,0.096,ACTIVE,212.61,339.04,59.938,1461803403,"274151322000094","219011344069620",30.10,15.30,0,336.64,377.82,2.9,0.9,0.004,529542.5,529542.5,22852,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803413,439962.00
04/27/2016 20:30,2,0.275,ACTIVE,213.29,339.34,59.975,1461803403,"201051344000579","219011344069620",29.32,11.00,0,334.84,346.86,8.2,6.0,0.022,389679.3,389679.3,8566,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803414,439963.00
04/27/2016 20:30,2,0.270,ACTIVE,213.51,337.84,59.970,1461803403,"201051344000890","219011344069620",29.02,11.00,0,333.03,345.96,8.0,5.8,0.022,386434.7,386434.7,32987,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803415,439964.00
04/27/2016 20:30,2,0.260,ACTIVE,213.74,338.74,59.975,1461803403,"201051344000438","219011344069620",29.32,10.70,0,333.93,346.26,7.7,5.5,0.018,388590.9,388590.9,32992,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803416,439965.00
04/27/2016 20:30,2,0.287,ACTIVE,213.74,338.74,59.965,1461803403,"201051344000417","219011344069620",29.18,11.00,0,333.33,345.66,8.5,6.3,0.018,381631.0,381631.0,33145,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803417,439966.00
04/27/2016 20:30,2,0.158,ACTIVE,212.61,339.65,59.996,1461803403,"274151322000083","219011344069620",27.81,14.00,0,336.04,344.76,4.5,2.4,0.013,653236.1,653236.1,21975,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803418,439967.00
04/27/2016 20:30,2,0.174,ACTIVE,213.29,339.95,59.965,1461803403,"274151322000076","219011344069620",27.41,14.00,0,337.54,344.76,4.8,2.8,0.018,695060.3,695060.3,21970,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803419,439968.00
04/27/2016 20:30,2,0.246,ACTIVE,213.06,339.04,59.975,1461803403,"201051344000868","219011344069620",28.71,11.30,0,333.93,346.56,7.2,5.0,0.018,375111.7,375111.7,28224,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803420,439969.00
04/27/2016 20:30,2,0.164,ACTIVE,212.61,339.34,59.970,1461803403,"274151322000095","219011344069620",27.43,13.70,0,336.04,343.85,4.5,2.5,0.018,687995.4,687995.4,21874,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803420,439970.00
04/27/2016 20:30,2,0.230,ACTIVE,213.06,340.85,59.975,1461803403,"201051344000988","219011344069620",28.49,11.30,0,333.33,348.66,6.7,4.5,0.027,372460.6,372460.6,28515,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803421,439971.00
04/27/2016 20:30,2,0.250,ACTIVE,213.51,338.14,59.981,1461803403,"201051344001025","219011344069620",28.25,11.00,0,333.33,346.26,7.2,5.0,0.022,386159.9,386159.9,33033,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803422,439972.00
04/27/2016 20:30,2,0.260,ACTIVE,213.06,339.04,60.018,1461803403,"201051344000458","219011344069620",28.45,12.70,0,334.54,346.56,7.5,5.4,0.022,383119.4,383119.4,28437,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803423,439973.00
04/27/2016 20:30,2,0.256,ACTIVE,213.74,340.55,59.981,1461803403,"201051344000853","219011344069620",27.67,11.70,0,336.34,348.66,7.2,5.0,0.022,381567.6,381567.6,28031,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803424,439974.00
04/27/2016 20:30,2,0.242,ACTIVE,213.96,339.65,59.975,1461803403,"201051344000685","219011344069620",28.43,10.70,0,333.93,348.06,7.0,4.8,0.022,388111.2,388111.2,32862,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803425,439975.00
04/27/2016 20:30,2,0.242,ACTIVE,213.74,339.34,59.975,1461803403,"201051344000917","219011344069620",28.39,12.30,0,332.73,345.66,7.0,4.8,0.022,385126.8,385126.8,32867,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803426,439976.00
04/27/2016 20:30,2,0.225,ACTIVE,213.74,339.34,59.975,1461803403,"201051344001145","219011344069620",28.03,10.30,0,333.93,346.86,6.5,4.3,0.018,390307.7,390307.7,32724,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803427,439977.00
04/27/2016 20:30,2,0.260,ACTIVE,213.74,339.04,59.975,1461803403,"201051344000651","219011344069620",28.11,11.00,0,334.24,345.96,7.4,5.2,0.018,382335.1,382335.1,33089,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803428,439978.00
04/27/2016 20:30,2,0.143,ACTIVE,212.16,339.34,59.970,1461803403,"274151322000088","219011344069620",26.38,13.70,0,335.44,343.55,3.8,1.8,0.013,632298.1,632298.1,21653,0,0,0,L,1151911521,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803429,439979.00
04/27/2016 20:30,2,0.113,ACTIVE,213.29,339.65,59.970,1461803403,"274151322000068","219011344069620",30.20,16.00,0,337.54,386.23,3.5,1.4,0.009,529315.5,529315.5,23060,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803429,439980.00
04/27/2016 20:30,2,0.248,ACTIVE,213.29,337.54,59.975,1461803403,"201051344001135","219011344069620",28.11,11.00,0,333.03,344.76,7.1,4.9,0.022,378621.3,378621.3,33041,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803431,439981.00
04/27/2016 20:30,2,0.268,ACTIVE,212.83,339.04,59.981,1461803403,"201051344000594","219011344069620",28.09,11.00,0,333.03,346.56,7.7,5.5,0.022,386457.5,386457.5,28476,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803432,439982.00
04/27/2016 20:30,2,0.246,ACTIVE,213.74,338.44,59.991,1461803403,"201051344001203","219011344069620",28.33,11.30,0,333.93,346.56,7.1,4.9,0.018,385253.2,385253.2,33042,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803433,439983.00
04/27/2016 20:30,2,0.152,ACTIVE,212.61,338.44,59.986,1461803403,"274151322000054","219011344069620",27.93,14.30,0,335.44,343.85,4.3,2.3,0.009,646141.5,646141.5,21680,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803434,439984.00
04/27/2016 20:30,2,0.246,ACTIVE,213.29,338.74,59.986,1461803403,"201051344000867","219011344069620",28.19,12.00,0,334.24,346.26,7.0,4.9,0.022,374442.5,374442.5,28482,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803435,439985.00
04/27/2016 20:30,2,0.277,ACTIVE,213.51,339.34,59.975,1461803403,"201051344001093","219011344069620",28.43,11.70,0,331.23,344.76,8.0,5.8,0.018,384086.6,384086.6,32915,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803436,439986.00
04/27/2016 20:30,2,0.195,ACTIVE,213.06,339.65,59.981,1461803403,"201051344000900","219011344069620",28.01,12.00,0,334.24,346.86,5.5,3.4,0.022,389831.2,389831.2,27863,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803437,439987.00
04/27/2016 20:30,2,0.268,ACTIVE,213.51,339.34,59.986,1461803403,"201051344000648","219011344069620",28.35,11.00,0,335.14,347.16,7.7,5.5,0.022,382350.4,382350.4,28171,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803437,439988.00
04/27/2016 20:30,2,0.242,ACTIVE,213.29,339.34,59.986,1461803403,"201051344000569","219011344069620",29.44,12.30,0,335.14,346.86,7.2,5.1,0.022,391109.1,391109.1,27799,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803438,439989.00
04/27/2016 20:30,2,0.250,ACTIVE,213.29,339.34,59.944,1461803403,"201051344000983","219011344069620",28.96,12.00,0,334.54,345.96,7.4,5.2,0.022,382714.3,382714.3,28268,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803439,439990.00
04/27/2016 20:30,2,0.238,ACTIVE,213.29,339.04,59.991,1461803403,"201051344001158","219011344069620",28.21,10.70,0,334.54,346.86,6.8,4.7,0.022,377412.6,377412.6,28533,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803440,439991.00
04/27/2016 20:30,2,0.254,ACTIVE,213.51,341.15,59.975,1461803403,"201051344000576","219011344069620",28.78,11.30,0,334.54,348.06,7.4,5.2,0.022,384239.2,384239.2,27945,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803441,439992.00
04/27/2016 20:30,2,0.162,ACTIVE,212.61,339.34,59.981,1461803403,"274151322000087","219011344069620",27.10,16.70,0,336.04,344.45,4.5,2.4,0.000,620197.0,620197.0,21758,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461803442,439993.00
04/27/2016 20:45,2,0.150,ALERT,213.51,304.78,60.028,1461804304,"201051344000645","219011344069620",24.37,11.70,0,301.17,345.36,3.8,1.7,0.000,383849.4,383849.4,28087,0,0,0,L,1122011218,0,122.01,122.68,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804306,439994.00
04/27/2016 20:45,2,0.074,ALERT,212.38,299.97,59.981,1461804304,"274151322000085","219011344069620",23.87,12.70,0,299.37,342.05,1.8,0.0,0.000,648701.6,648701.6,21694,0,0,0,L,1151911521,0,122.23,122.23,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804307,439995.00
04/27/2016 20:45,2,0.162,ALERT,213.51,301.77,59.986,1461804304,"201051344000633","219011344069620",23.89,10.30,0,299.67,346.56,3.9,1.9,0.000,374770.3,374770.3,28552,0,0,0,L,1122011218,0,122.01,122.68,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804309,439996.00
04/27/2016 20:45,2,0.186,ALERT,213.06,302.68,59.981,1461804304,"201051344000469","219011344069620",24.19,9.70,0,300.57,345.36,4.5,2.5,0.000,376037.5,376037.5,28496,0,0,0,L,1122011218,0,121.10,122.91,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804311,439997.00
04/27/2016 20:45,2,0.164,ALERT,212.83,301.77,59.959,1461804304,"201051344000646","219011344069620",23.38,10.00,0,300.27,342.95,3.9,1.8,0.000,380213.5,380213.5,33054,0,0,0,L,1122011218,0,122.23,121.78,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804313,439998.00
04/27/2016 20:45,2,0.100,ALERT,211.93,300.87,59.986,1461804304,"274151322000052","219011344069620",23.16,12.30,0,299.07,342.35,2.3,0.3,0.000,659108.6,659108.6,21912,0,0,0,L,1151911521,0,121.33,122.46,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804315,439999.00
04/27/2016 20:45,2,0.166,ALERT,213.29,302.37,59.975,1461804304,"201051344000585","219011344069620",23.66,10.70,0,300.27,343.25,4.0,1.9,0.000,386271.9,386271.9,33055,0,0,0,L,1122011218,0,121.78,122.46,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804316,440000.00
04/27/2016 20:45,2,0.160,ALERT,213.06,301.77,59.986,1461804304,"201051344001230","219011344069620",22.09,10.00,0,301.17,342.35,3.6,1.6,0.000,383955.2,383955.2,32851,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804318,440001.00
04/27/2016 20:45,2,0.162,ALERT,213.74,302.98,59.996,1461804304,"201051344000582","219011344069620",23.56,10.30,0,301.77,343.55,3.9,1.8,0.000,377530.1,377530.1,33025,0,0,0,L,1122011218,0,122.46,122.46,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804320,440002.00
04/27/2016 20:45,2,0.199,ALERT,212.83,301.77,59.991,1461804304,"201051344000955","219011344069620",21.91,10.30,0,301.17,342.35,4.5,2.4,0.000,389283.5,389283.5,32966,0,0,0,L,1122011218,0,121.78,122.01,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804322,440003.00
04/27/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1461804304,"274151322000094","219011344069620",41.31,13.30,0,298.17,402.16,0.0,0.0,0.000,529542.5,529542.5,22853,0,0,0,L,1151911521,0,121.55,122.68,0002,10,0,0,0,0,0,0,135,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804324,440004.00
04/27/2016 20:45,2,0.193,ALERT,213.06,303.28,59.954,1461804304,"201051344000579","219011344069620",23.08,10.30,0,302.07,343.85,4.5,2.5,0.000,389680.4,389680.4,8567,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804326,440005.00
04/27/2016 20:45,2,0.178,ALERT,213.06,302.07,59.991,1461804304,"201051344000890","219011344069620",23.87,10.70,0,301.17,343.55,4.3,2.3,0.000,386435.7,386435.7,32988,0,0,0,L,1122011218,0,122.23,121.33,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804327,440006.00
04/27/2016 20:45,2,0.178,ALERT,213.06,301.47,59.991,1461804304,"201051344000438","219011344069620",23.40,10.00,0,301.17,343.25,4.2,2.2,0.000,388591.9,388591.9,32993,0,0,0,L,1122011218,0,122.46,122.01,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804329,440007.00
04/27/2016 20:45,2,0.205,ALERT,213.29,301.17,59.986,1461804304,"201051344000417","219011344069620",23.20,10.30,0,300.57,343.55,4.8,2.7,0.000,381632.1,381632.1,33146,0,0,0,L,1122011218,0,122.01,122.01,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804331,440008.00
04/27/2016 20:45,2,0.074,ALERT,212.38,300.57,59.975,1461804304,"274151322000083","219011344069620",23.22,12.70,0,299.67,342.05,1.8,0.0,0.000,653236.4,653236.4,21976,0,0,0,L,1151911521,0,122.01,122.46,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804333,440009.00
04/27/2016 20:45,2,0.078,ALERT,212.83,300.27,59.981,1461804304,"274151322000076","219011344069620",24.09,12.70,0,299.07,342.65,1.9,0.0,0.000,695060.6,695060.6,21971,0,0,0,L,1151911521,0,122.23,122.46,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804335,440010.00
04/27/2016 20:45,2,0.158,ALERT,212.83,302.98,59.986,1461804304,"201051344000868","219011344069620",23.22,10.70,0,302.07,344.15,3.7,1.7,0.000,375112.5,375112.5,28225,0,0,0,L,1122011218,0,121.33,122.68,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804336,440011.00
04/27/2016 20:45,2,0.070,ALERT,212.38,301.47,59.991,1461804304,"274151322000095","219011344069620",23.85,12.30,0,300.57,341.45,1.7,0.0,0.000,687995.7,687995.7,21875,0,0,0,L,1151911521,0,122.23,122.23,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804338,440012.00
04/27/2016 20:45,2,0.137,ALERT,212.83,310.79,59.986,1461804304,"201051344000988","219011344069620",24.31,10.70,0,299.07,345.66,3.4,1.4,0.000,372461.3,372461.3,28516,0,0,0,L,1122011218,0,121.33,122.46,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804340,440013.00
04/27/2016 20:45,2,0.148,ALERT,212.83,301.17,59.970,1461804304,"201051344001025","219011344069620",24.07,10.00,0,300.27,343.25,3.7,1.6,0.000,386160.7,386160.7,33034,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804342,440014.00
04/27/2016 20:45,2,0.162,ALERT,212.83,302.07,59.975,1461804304,"201051344000458","219011344069620",23.72,12.00,0,301.47,344.15,3.9,1.9,0.000,383120.4,383120.4,28438,0,0,0,L,1122011218,0,121.55,122.46,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804344,440015.00
04/27/2016 20:45,2,0.148,ALERT,213.51,302.07,59.981,1461804304,"201051344000853","219011344069620",22.52,10.30,0,301.17,345.36,3.4,1.4,0.000,381568.4,381568.4,28032,0,0,0,L,1122011218,0,122.01,122.68,0002,11,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804346,440016.00
04/27/2016 20:45,2,0.168,ALERT,213.29,301.17,59.975,1461804304,"201051344000685","219011344069620",20.08,10.00,0,300.87,344.76,3.4,1.4,0.000,388112.1,388112.1,32863,0,0,0,L,1122011218,0,122.91,121.78,0002,7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804347,440017.00
04/27/2016 20:45,2,0.152,ALERT,213.06,300.87,59.975,1461804304,"201051344000917","219011344069620",22.38,11.30,0,299.37,343.25,3.5,1.5,0.000,385127.6,385127.6,32868,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804349,440018.00
04/27/2016 20:45,2,0.135,ALERT,213.29,301.47,59.975,1461804304,"201051344001145","219011344069620",23.20,9.70,0,301.17,343.85,3.2,1.1,0.000,390308.4,390308.4,32725,0,0,0,L,1122011218,0,122.23,122.01,0002,9,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804351,440019.00
04/27/2016 20:45,2,0.186,ALERT,213.06,300.87,59.975,1461804304,"201051344000651","219011344069620",21.15,10.00,0,300.27,342.65,4.0,2.0,0.000,382336.0,382336.0,33090,0,0,0,L,1122011218,0,122.46,121.78,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804353,440020.00
04/27/2016 20:45,2,0.055,ALERT,211.93,300.57,59.970,1461804304,"274151322000088","219011344069620",22.66,12.30,0,299.07,341.45,1.3,0.0,0.000,632298.3,632298.3,21654,0,0,0,L,1151911521,0,122.46,122.01,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804355,440021.00
04/27/2016 20:45,2,0.006,ALERT,213.06,299.37,59.975,1461804304,"274151322000068","219011344069620",41.39,14.00,0,298.17,403.37,0.0,0.0,0.000,529315.6,529315.6,23061,0,0,0,L,1151911521,0,122.46,122.68,0002,12,0,0,0,0,0,0,147,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804357,440022.00
04/27/2016 20:45,2,0.152,ALERT,212.83,301.47,59.975,1461804304,"201051344001135","219011344069620",23.60,10.30,0,301.17,342.05,3.7,1.6,0.000,378622.1,378622.1,33042,0,0,0,L,1122011218,0,122.01,121.78,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804359,440023.00
04/27/2016 20:45,2,0.162,ALERT,212.61,302.37,59.981,1461804304,"201051344000594","219011344069620",23.64,10.30,0,301.47,343.85,3.9,1.8,0.000,386458.4,386458.4,28477,0,0,0,L,1122011218,0,121.33,122.01,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804360,440024.00
04/27/2016 20:45,2,0.174,ALERT,213.06,301.17,59.981,1461804304,"201051344001203","219011344069620",19.66,10.30,0,300.57,344.45,3.5,1.4,0.000,385254.1,385254.1,33043,0,0,0,L,1122011218,0,122.68,121.78,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804362,440025.00
04/27/2016 20:45,2,0.066,ALERT,211.93,299.97,59.986,1461804304,"274151322000054","219011344069620",23.02,13.00,0,299.07,341.75,1.6,0.0,0.000,646141.7,646141.7,21681,0,0,0,L,1151911521,0,122.01,122.01,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804364,440026.00
04/27/2016 20:45,2,0.148,ALERT,213.29,301.77,59.996,1461804304,"201051344000867","219011344069620",23.42,11.30,0,301.17,344.76,3.5,1.5,0.000,374443.3,374443.3,28483,0,0,0,L,1122011218,0,121.78,122.23,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804366,440027.00
04/27/2016 20:45,2,0.188,ALERT,213.06,301.47,59.996,1461804304,"201051344001093","219011344069620",22.54,10.70,0,300.57,342.95,4.3,2.2,0.000,384087.7,384087.7,32916,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804368,440028.00
04/27/2016 20:45,2,0.102,ALERT,212.83,301.77,59.986,1461804304,"201051344000900","219011344069620",23.00,11.00,0,300.87,343.85,2.4,0.4,0.000,389831.7,389831.7,27864,0,0,0,L,1122011218,0,121.55,122.46,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804369,440029.00
04/27/2016 20:45,2,0.170,ALERT,213.06,301.47,59.991,1461804304,"201051344000648","219011344069620",23.48,10.00,0,300.57,344.45,4.0,2.0,0.000,382351.4,382351.4,28172,0,0,0,L,1122011218,0,121.10,122.68,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804371,440030.00
04/27/2016 20:45,2,0.158,ALERT,212.83,302.68,59.975,1461804304,"201051344000569","219011344069620",23.42,11.00,0,302.07,344.15,3.8,1.7,0.000,391110.0,391110.0,27800,0,0,0,L,1122011218,0,121.10,122.68,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804373,440031.00
04/27/2016 20:45,2,0.156,ALERT,212.83,302.37,59.986,1461804304,"201051344000983","219011344069620",23.32,10.70,0,301.47,343.55,3.8,1.7,0.000,382715.2,382715.2,28269,0,0,0,L,1122011218,0,121.55,122.23,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804375,440032.00
04/27/2016 20:45,2,0.156,ALERT,212.83,301.77,59.986,1461804304,"201051344001158","219011344069620",20.50,9.70,0,300.57,344.45,3.3,1.2,0.000,377413.4,377413.4,28534,0,0,0,L,1122011218,0,121.33,122.23,0002,9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804377,440033.00
04/27/2016 20:45,2,0.160,ALERT,213.29,302.37,60.002,1461804304,"201051344000576","219011344069620",22.72,10.70,0,301.17,344.76,3.7,1.7,0.000,384240.1,384240.1,27946,0,0,0,L,1122011218,0,121.55,122.23,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804378,440034.00
04/27/2016 20:45,2,0.082,ALERT,212.38,300.27,59.975,1461804304,"274151322000087","219011344069620",21.65,14.70,0,297.87,343.25,1.8,0.0,0.000,620197.3,620197.3,21759,0,0,0,L,1151911521,0,122.23,122.46,0002,12,0,0,0,0,0,0,41,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461804380,440035.00
04/27/2016 21:00,2,0.000,ALERT,213.51,301.17,60.018,1461805203,"201051344000645","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,383849.5,383849.5,28089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461805205,440036.00
04/27/2016 21:00,2,0.000,ALERT,212.61,299.67,60.007,1461805203,"274151322000085","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,648701.6,648701.6,21696,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1461805207,440037.00
04/27/2016 21:00,2,0.000,ALERT,213.51,300.87,60.002,1461805203,"201051344000633","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,374770.4,374770.4,28554,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461805209,440038.00
04/27/2016 21:00,2,0.000,ALERT,213.06,300.87,60.039,1461805203,"201051344000469","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,376037.8,376037.8,28498,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1461805210,440039.00
04/27/2016 21:00,2,0.000,ALERT,213.29,301.17,60.012,1461805203,"201051344000646","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,380213.6,380213.6,33056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1461805213,440040.00
04/27/2016 21:00,2,0.000,ALERT,212.16,299.07,60.012,1461805203,"274151322000052","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,659108.6,659108.6,21914,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1461805215,440041.00
04/27/2016 21:00,2,0.000,ALERT,213.51,301.47,60.034,1461805203,"201051344000585","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,386272.0,386272.0,33057,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461805217,440042.00
04/27/2016 21:00,2,0.000,ALERT,213.29,301.47,60.012,1461805203,"201051344001230","219011344069620",0.00,9.00,0,299.67,302.68,0.0,0.0,0.000,383955.3,383955.3,32853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1461805219,440043.00
04/27/2016 21:00,2,0.000,ALERT,213.74,301.77,60.018,1461805203,"201051344000582","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,377530.3,377530.3,33027,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1461805221,440044.00
04/27/2016 21:00,2,0.000,ALERT,213.06,301.17,60.023,1461805203,"201051344000955","219011344069620",0.00,9.00,0,299.67,302.68,0.0,0.0,0.000,389283.7,389283.7,32968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1461805223,440045.00
04/27/2016 21:00,2,0.000,ALERT,212.38,299.07,60.012,1461805203,"274151322000094","219011344069620",0.00,11.30,0,297.57,391.34,0.0,0.0,0.000,529542.5,529542.5,22855,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,46,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1461805224,440046.00
04/27/2016 21:00,2,0.000,ALERT,212.83,301.47,60.012,1461805203,"201051344000579","219011344069620",0.00,9.30,0,300.87,304.18,0.0,0.0,0.000,389680.7,389680.7,8569,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461805226,440047.00
04/27/2016 21:00,2,0.000,ALERT,213.29,300.87,60.039,1461805203,"201051344000890","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,386436.0,386436.0,32990,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461805228,440048.00
04/27/2016 21:00,2,0.000,ALERT,213.51,300.57,60.018,1461805203,"201051344000438","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,388592.1,388592.1,32995,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1461805230,440049.00
04/27/2016 21:00,2,0.000,ALERT,213.51,300.27,60.018,1461805203,"201051344000417","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,381632.5,381632.5,33148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461805231,440050.00
04/27/2016 21:00,2,0.000,ALERT,212.61,300.27,60.018,1461805203,"274151322000083","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,653236.4,653236.4,21978,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1461805233,440051.00
04/27/2016 21:00,2,0.000,ALERT,213.06,299.67,60.018,1461805203,"274151322000076","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,695060.6,695060.6,21973,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1461805235,440052.00
04/27/2016 21:00,2,0.000,ALERT,212.83,301.77,60.012,1461805203,"201051344000868","219011344069620",0.00,9.30,0,300.87,304.18,0.0,0.0,0.000,375112.6,375112.6,28227,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461805237,440053.00
04/27/2016 21:00,2,0.000,ALERT,212.38,300.87,60.018,1461805203,"274151322000095","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,687995.7,687995.7,21877,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1461805239,440054.00
04/27/2016 21:00,2,0.000,ALERT,212.83,300.87,60.012,1461805203,"201051344000988","219011344069620",0.00,9.30,0,297.57,311.09,0.0,0.0,0.000,372461.4,372461.4,28518,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461805240,440055.00
04/27/2016 21:00,2,0.000,ALERT,213.06,299.97,59.975,1461805203,"201051344001025","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,386160.8,386160.8,33036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461805242,440056.00
04/27/2016 21:00,2,0.000,ALERT,212.83,301.17,60.012,1461805203,"201051344000458","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,383120.5,383120.5,28440,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1461805244,440057.00
04/27/2016 21:00,2,0.000,ALERT,213.51,300.87,60.007,1461805203,"201051344000853","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,381568.5,381568.5,28034,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1461805246,440058.00
04/27/2016 21:00,2,0.000,ALERT,213.74,300.87,59.981,1461805203,"201051344000685","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,388112.1,388112.1,32865,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461805248,440059.00
04/27/2016 21:00,2,0.000,ALERT,213.51,300.57,60.012,1461805203,"201051344000917","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,385127.7,385127.7,32870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461805250,440060.00
04/27/2016 21:00,2,0.000,ALERT,213.51,301.17,60.002,1461805203,"201051344001145","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,390308.5,390308.5,32727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1461805251,440061.00
04/27/2016 21:00,2,0.000,ALERT,213.51,300.27,60.007,1461805203,"201051344000651","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,382336.1,382336.1,33092,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461805253,440062.00
04/27/2016 21:00,2,0.000,ALERT,212.16,299.97,60.002,1461805203,"274151322000088","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,632298.3,632298.3,21656,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1461805255,440063.00
04/27/2016 21:00,2,0.000,ALERT,213.06,299.07,60.002,1461805203,"274151322000068","219011344069620",0.00,11.70,0,297.26,396.75,0.0,0.0,0.000,529315.6,529315.6,23063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,38,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461805257,440064.00
04/27/2016 21:00,2,0.000,ALERT,212.83,300.87,60.007,1461805203,"201051344001135","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,378622.2,378622.2,33044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1461805258,440065.00
04/27/2016 21:00,2,0.000,ALERT,212.61,301.77,60.034,1461805203,"201051344000594","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,386458.6,386458.6,28479,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461805260,440066.00
04/27/2016 21:00,2,0.000,ALERT,213.29,300.57,60.034,1461805203,"201051344001203","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,385254.1,385254.1,33045,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1461805262,440067.00
04/27/2016 21:00,2,0.000,ALERT,212.38,299.37,59.991,1461805203,"274151322000054","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,646141.7,646141.7,21683,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1461805264,440068.00
04/27/2016 21:00,2,0.000,ALERT,213.29,300.87,60.002,1461805203,"201051344000867","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,374443.4,374443.4,28485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461805266,440069.00
04/27/2016 21:00,2,0.000,ALERT,213.29,300.57,60.002,1461805203,"201051344001093","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,384088.0,384088.0,32918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461805267,440070.00
04/27/2016 21:00,2,0.000,ALERT,212.83,301.17,59.996,1461805203,"201051344000900","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,389831.7,389831.7,27866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1461805269,440071.00
04/27/2016 21:00,2,0.000,ALERT,213.06,300.57,60.002,1461805203,"201051344000648","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,382351.6,382351.6,28174,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461805271,440072.00
04/27/2016 21:00,2,0.000,ALERT,213.06,301.77,59.986,1461805203,"201051344000569","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,391110.1,391110.1,27802,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461805273,440073.00
04/27/2016 21:00,2,0.000,ALERT,212.83,301.17,60.023,1461805203,"201051344000983","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,382715.3,382715.3,28271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461805275,440074.00
04/27/2016 21:00,2,0.000,ALERT,212.83,300.87,59.996,1461805203,"201051344001158","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,377413.5,377413.5,28536,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461805277,440075.00
04/27/2016 21:00,2,0.000,ALERT,213.29,301.47,60.034,1461805203,"201051344000576","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,384240.2,384240.2,27948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1461805278,440076.00
04/27/2016 21:00,2,0.000,ALERT,212.38,298.47,60.028,1461805203,"274151322000087","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,620197.3,620197.3,21761,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1461805280,440077.00
04/27/2016 21:15,2,0.000,ALERT,212.61,300.27,59.986,1461806103,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,383849.5,383849.5,28091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806105,440078.00
04/27/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1461806103,"274151322000085","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,648701.6,648701.6,21698,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806107,440079.00
04/27/2016 21:15,2,0.000,ALERT,212.83,299.97,59.981,1461806103,"201051344000633","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,374770.4,374770.4,28556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806109,440080.00
04/27/2016 21:15,2,0.000,ALERT,212.16,299.97,59.970,1461806103,"201051344000469","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,376037.8,376037.8,28500,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806111,440081.00
04/27/2016 21:15,2,0.000,ALERT,212.16,299.37,59.981,1461806103,"201051344000646","219011344069620",0.00,7.70,0,296.96,306.28,0.0,0.0,0.000,380213.6,380213.6,33058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806113,440082.00
04/27/2016 21:15,2,0.000,ALERT,211.48,298.47,59.975,1461806103,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,659108.6,659108.6,21916,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806115,440083.00
04/27/2016 21:15,2,0.000,ALERT,212.38,299.37,59.986,1461806103,"201051344000585","219011344069620",0.00,8.00,0,296.96,305.98,0.0,0.0,0.000,386272.0,386272.0,33059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806116,440084.00
04/27/2016 21:15,2,0.000,ALERT,212.16,299.37,59.975,1461806103,"201051344001230","219011344069620",0.00,7.70,0,297.57,306.88,0.0,0.0,0.000,383955.3,383955.3,32855,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806118,440085.00
04/27/2016 21:15,2,0.000,ALERT,212.61,299.97,59.965,1461806103,"201051344000582","219011344069620",0.00,7.70,0,298.17,306.88,0.0,0.0,0.000,377530.3,377530.3,33029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806120,440086.00
04/27/2016 21:15,2,0.000,ALERT,211.25,298.47,60.018,1461806103,"201051344000955","219011344069620",0.00,7.70,0,297.26,306.58,0.0,0.0,0.000,389283.7,389283.7,32970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806122,440087.00
04/27/2016 21:15,2,0.000,ALERT,211.48,297.57,59.938,1461806103,"274151322000094","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,529542.5,529542.5,22857,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806124,440088.00
04/27/2016 21:15,2,0.000,ALERT,212.16,300.87,59.981,1461806103,"201051344000579","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,389680.7,389680.7,8571,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806126,440089.00
04/27/2016 21:15,2,0.000,ALERT,212.16,299.37,60.012,1461806103,"201051344000890","219011344069620",0.00,8.00,0,297.87,307.78,0.0,0.0,0.000,386436.0,386436.0,32992,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806127,440090.00
04/27/2016 21:15,2,0.000,ALERT,212.38,299.07,59.970,1461806103,"201051344000438","219011344069620",0.00,7.30,0,297.57,306.88,0.0,0.0,0.000,388592.1,388592.1,32997,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806129,440091.00
04/27/2016 21:15,2,0.000,ALERT,212.38,298.47,59.981,1461806103,"201051344000417","219011344069620",0.00,8.00,0,296.96,305.98,0.0,0.0,0.000,381632.5,381632.5,33150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806131,440092.00
04/27/2016 21:15,2,0.000,ALERT,211.70,298.77,59.965,1461806103,"274151322000083","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,653236.4,653236.4,21980,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806133,440093.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.17,59.944,1461806103,"274151322000076","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,695060.6,695060.6,21975,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806135,440094.00
