ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 21:15,2,0.000,ALERT,211.93,300.57,59.949,1461806103,"201051344000868","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,375112.6,375112.6,28229,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806136,440095.00
04/27/2016 21:15,2,0.000,ALERT,211.48,299.07,59.970,1461806103,"274151322000095","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,687995.7,687995.7,21879,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806138,440096.00
04/27/2016 21:15,2,0.000,ALERT,211.93,299.67,59.944,1461806103,"201051344000988","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,372461.4,372461.4,28520,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806140,440097.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.47,59.981,1461806103,"201051344001025","219011344069620",0.00,7.30,0,296.96,306.58,0.0,0.0,0.000,386160.8,386160.8,33038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806142,440098.00
04/27/2016 21:15,2,0.000,ALERT,211.70,299.67,59.991,1461806103,"201051344000458","219011344069620",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,383120.5,383120.5,28442,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806144,440099.00
04/27/2016 21:15,2,0.000,ALERT,212.38,299.37,59.975,1461806103,"201051344000853","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,381568.5,381568.5,28036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806145,440100.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.47,59.959,1461806103,"201051344000685","219011344069620",0.00,7.70,0,297.26,306.88,0.0,0.0,0.000,388112.1,388112.1,32867,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806147,440101.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.47,59.944,1461806103,"201051344000917","219011344069620",0.00,9.00,0,296.06,305.38,0.0,0.0,0.000,385127.7,385127.7,32872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806149,440102.00
04/27/2016 21:15,2,0.000,ALERT,212.38,299.07,59.975,1461806103,"201051344001145","219011344069620",0.00,7.30,0,297.87,307.48,0.0,0.0,0.000,390308.5,390308.5,32729,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806151,440103.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.17,59.970,1461806103,"201051344000651","219011344069620",0.00,7.00,0,296.96,305.68,0.0,0.0,0.000,382336.1,382336.1,33094,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806153,440104.00
04/27/2016 21:15,2,0.000,ALERT,211.03,297.57,59.959,1461806103,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,632298.3,632298.3,21658,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806154,440105.00
04/27/2016 21:15,2,0.000,ALERT,211.93,296.66,59.944,1461806103,"274151322000068","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,529315.6,529315.6,23065,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806156,440106.00
04/27/2016 21:15,2,0.000,ALERT,211.70,299.07,59.981,1461806103,"201051344001135","219011344069620",0.00,7.70,0,297.26,306.58,0.0,0.0,0.000,378622.2,378622.2,33046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806158,440107.00
04/27/2016 21:15,2,0.000,ALERT,211.48,299.97,59.970,1461806103,"201051344000594","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,386458.6,386458.6,28481,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806160,440108.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.47,59.981,1461806103,"201051344001203","219011344069620",0.00,7.70,0,297.26,307.78,0.0,0.0,0.000,385254.1,385254.1,33047,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806162,440109.00
04/27/2016 21:15,2,0.000,ALERT,211.03,297.57,59.975,1461806103,"274151322000054","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,646141.7,646141.7,21685,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806163,440110.00
04/27/2016 21:15,2,0.000,ALERT,212.16,299.07,59.965,1461806103,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,374443.4,374443.4,28487,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806165,440111.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.77,59.970,1461806103,"201051344001093","219011344069620",0.00,9.00,0,297.26,305.98,0.0,0.0,0.000,384088.0,384088.0,32920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806167,440112.00
04/27/2016 21:15,2,0.000,ALERT,211.70,299.37,59.975,1461806103,"201051344000900","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,389831.7,389831.7,27868,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806169,440113.00
04/27/2016 21:15,2,0.000,ALERT,212.16,298.77,59.981,1461806103,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,382351.6,382351.6,28176,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806170,440114.00
04/27/2016 21:15,2,0.000,ALERT,211.93,299.97,59.970,1461806103,"201051344000569","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,391110.1,391110.1,27804,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461806172,440115.00
04/27/2016 21:15,2,0.000,ALERT,211.93,299.67,59.938,1461806103,"201051344000983","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,382715.3,382715.3,28273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806174,440116.00
04/27/2016 21:15,2,0.000,ALERT,211.93,299.37,59.986,1461806103,"201051344001158","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,377413.5,377413.5,28538,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806176,440117.00
04/27/2016 21:15,2,0.000,ALERT,212.38,299.67,59.981,1461806103,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,384240.2,384240.2,27950,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806178,440118.00
04/27/2016 21:15,2,0.000,ALERT,211.70,296.96,60.007,1461806103,"274151322000087","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,620197.3,620197.3,21763,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461806180,440119.00
04/27/2016 21:30,2,0.000,ALERT,212.38,300.27,60.007,1461807003,"201051344000645","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,383849.5,383849.5,28093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807005,440120.00
04/27/2016 21:30,2,0.000,ALERT,211.25,298.17,60.007,1461807003,"274151322000085","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,648701.6,648701.6,21700,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807007,440121.00
04/27/2016 21:30,2,0.000,ALERT,212.61,299.97,60.012,1461807003,"201051344000633","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,374770.4,374770.4,28558,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807009,440122.00
04/27/2016 21:30,2,0.000,ALERT,212.16,300.27,60.034,1461807003,"201051344000469","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,376037.8,376037.8,28502,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807011,440123.00
04/27/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1461807003,"201051344000646","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,380213.6,380213.6,33060,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807013,440124.00
04/27/2016 21:30,2,0.000,ALERT,211.03,299.07,60.007,1461807003,"274151322000052","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,659108.6,659108.6,21918,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807015,440125.00
04/27/2016 21:30,2,0.000,ALERT,212.16,299.37,60.018,1461807003,"201051344000585","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,386272.0,386272.0,33061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807016,440126.00
04/27/2016 21:30,2,0.000,ALERT,212.16,299.97,60.007,1461807003,"201051344001230","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,383955.3,383955.3,32857,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807018,440127.00
04/27/2016 21:30,2,0.000,ALERT,212.61,300.27,60.018,1461807003,"201051344000582","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,377530.3,377530.3,33031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807020,440128.00
04/27/2016 21:30,2,0.000,ALERT,211.70,299.67,60.044,1461807003,"201051344000955","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,389283.7,389283.7,32972,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807022,440129.00
04/27/2016 21:30,2,0.000,ALERT,211.48,297.87,59.996,1461807003,"274151322000094","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,529542.5,529542.5,22859,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807023,440130.00
04/27/2016 21:30,2,0.000,ALERT,211.93,300.87,60.007,1461807003,"201051344000579","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,389680.7,389680.7,8573,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807025,440131.00
04/27/2016 21:30,2,0.000,ALERT,211.93,299.67,60.007,1461807003,"201051344000890","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,386436.0,386436.0,32994,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807027,440132.00
04/27/2016 21:30,2,0.000,ALERT,211.93,299.07,60.007,1461807003,"201051344000438","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,388592.1,388592.1,32999,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807029,440133.00
04/27/2016 21:30,2,0.000,ALERT,212.38,299.07,60.039,1461807003,"201051344000417","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,381632.5,381632.5,33152,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807031,440134.00
04/27/2016 21:30,2,0.000,ALERT,211.48,299.07,59.996,1461807003,"274151322000083","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,653236.4,653236.4,21982,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807033,440135.00
04/27/2016 21:30,2,0.000,ALERT,211.93,298.47,60.007,1461807003,"274151322000076","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,695060.6,695060.6,21977,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807034,440136.00
04/27/2016 21:30,2,0.000,ALERT,211.93,300.57,59.996,1461807003,"201051344000868","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,375112.6,375112.6,28231,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807036,440137.00
04/27/2016 21:30,2,0.000,ALERT,211.25,299.67,60.002,1461807003,"274151322000095","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,687995.7,687995.7,21881,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807038,440138.00
04/27/2016 21:30,2,0.000,ALERT,211.70,300.27,59.965,1461807003,"201051344000988","219011344069620",0.00,7.30,0,295.16,301.17,0.0,0.0,0.000,372461.4,372461.4,28522,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807040,440139.00
04/27/2016 21:30,2,0.000,ALERT,211.93,298.77,60.002,1461807003,"201051344001025","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,386160.8,386160.8,33040,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807042,440140.00
04/27/2016 21:30,2,0.000,ALERT,211.93,300.27,60.007,1461807003,"201051344000458","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,383120.5,383120.5,28444,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807043,440141.00
04/27/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1461807003,"201051344000853","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,381568.5,381568.5,28038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807045,440142.00
04/27/2016 21:30,2,0.000,ALERT,212.61,299.67,60.012,1461807003,"201051344000685","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,388112.1,388112.1,32869,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807047,440143.00
04/27/2016 21:30,2,0.000,ALERT,212.38,299.07,59.996,1461807003,"201051344000917","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,385127.7,385127.7,32874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807049,440144.00
04/27/2016 21:30,2,0.000,ALERT,212.38,299.67,59.996,1461807003,"201051344001145","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,390308.5,390308.5,32731,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807051,440145.00
04/27/2016 21:30,2,0.000,ALERT,212.16,298.47,60.002,1461807003,"201051344000651","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,382336.1,382336.1,33096,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807052,440146.00
04/27/2016 21:30,2,0.000,ALERT,211.03,298.47,60.028,1461807003,"274151322000088","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,632298.3,632298.3,21660,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807054,440147.00
04/27/2016 21:30,2,0.000,ALERT,211.93,297.87,59.981,1461807003,"274151322000068","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,529315.6,529315.6,23067,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807056,440148.00
04/27/2016 21:30,2,0.000,ALERT,211.70,299.37,59.986,1461807003,"201051344001135","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,378622.2,378622.2,33048,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807058,440149.00
04/27/2016 21:30,2,0.000,ALERT,211.70,300.87,60.012,1461807003,"201051344000594","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,386458.6,386458.6,28483,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807060,440150.00
04/27/2016 21:30,2,0.000,ALERT,212.16,299.07,59.949,1461807003,"201051344001203","219011344069620",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,385254.1,385254.1,33049,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807061,440151.00
04/27/2016 21:30,2,0.000,ALERT,211.03,298.77,59.965,1461807003,"274151322000054","219011344069620",0.00,9.00,0,295.46,300.57,0.0,0.0,0.000,646141.7,646141.7,21687,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807063,440152.00
04/27/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1461807003,"201051344000867","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,374443.4,374443.4,28489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807065,440153.00
04/27/2016 21:30,2,0.000,ALERT,212.16,299.37,59.996,1461807003,"201051344001093","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,384088.0,384088.0,32922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807067,440154.00
04/27/2016 21:30,2,0.000,ALERT,211.93,300.27,59.996,1461807003,"201051344000900","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,389831.7,389831.7,27870,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807069,440155.00
04/27/2016 21:30,2,0.000,ALERT,212.38,299.67,59.986,1461807003,"201051344000648","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,382351.6,382351.6,28178,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807070,440156.00
04/27/2016 21:30,2,0.000,ALERT,212.16,301.17,60.018,1461807003,"201051344000569","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,391110.1,391110.1,27806,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807072,440157.00
04/27/2016 21:30,2,0.000,ALERT,212.16,300.57,59.996,1461807003,"201051344000983","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,382715.3,382715.3,28275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807074,440158.00
04/27/2016 21:30,2,0.000,ALERT,212.16,300.27,60.018,1461807003,"201051344001158","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,377413.5,377413.5,28540,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807076,440159.00
04/27/2016 21:30,2,0.000,ALERT,212.61,301.17,59.986,1461807003,"201051344000576","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,384240.2,384240.2,27952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807078,440160.00
04/27/2016 21:30,2,0.000,ALERT,211.48,298.17,60.002,1461807003,"274151322000087","219011344069620",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,620197.3,620197.3,21765,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807079,440161.00
04/27/2016 21:45,2,0.000,ALERT,212.38,300.27,60.012,1461807903,"201051344000645","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,383849.5,383849.5,28095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807905,440162.00
04/27/2016 21:45,2,0.000,ALERT,211.25,298.47,60.002,1461807903,"274151322000085","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,648701.6,648701.6,21702,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807907,440163.00
04/27/2016 21:45,2,0.000,ALERT,212.61,299.97,60.007,1461807903,"201051344000633","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,374770.4,374770.4,28560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807908,440164.00
04/27/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1461807903,"201051344000469","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,376037.8,376037.8,28504,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807910,440165.00
04/27/2016 21:45,2,0.000,ALERT,211.70,299.07,59.975,1461807903,"201051344000646","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,380213.6,380213.6,33062,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807912,440166.00
04/27/2016 21:45,2,0.000,ALERT,210.80,299.07,60.012,1461807903,"274151322000052","219011344069620",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,659108.6,659108.6,21920,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807914,440167.00
04/27/2016 21:45,2,0.000,ALERT,211.93,299.67,60.028,1461807903,"201051344000585","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,386272.0,386272.0,33063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807916,440168.00
04/27/2016 21:45,2,0.000,ALERT,211.70,299.37,60.039,1461807903,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,383955.3,383955.3,32859,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807918,440169.00
04/27/2016 21:45,2,0.000,ALERT,212.38,299.97,59.991,1461807903,"201051344000582","219011344069620",0.00,6.30,0,298.47,301.47,0.0,0.0,0.000,377530.3,377530.3,33033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807920,440170.00
04/27/2016 21:45,2,0.000,ALERT,211.48,299.07,60.023,1461807903,"201051344000955","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,389283.7,389283.7,32974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807922,440171.00
04/27/2016 21:45,2,0.000,ALERT,211.48,297.87,60.012,1461807903,"274151322000094","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,529542.5,529542.5,22861,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807923,440172.00
04/27/2016 21:45,2,0.000,ALERT,211.93,301.17,60.007,1461807903,"201051344000579","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,389680.7,389680.7,8575,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807925,440173.00
04/27/2016 21:45,2,0.000,ALERT,211.70,299.37,60.018,1461807903,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,386436.0,386436.0,32996,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807927,440174.00
04/27/2016 21:45,2,0.000,ALERT,211.93,299.07,60.007,1461807903,"201051344000438","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,388592.1,388592.1,33001,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807929,440175.00
04/27/2016 21:45,2,0.000,ALERT,212.16,298.47,60.028,1461807903,"201051344000417","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,381632.5,381632.5,33154,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807931,440176.00
04/27/2016 21:45,2,0.000,ALERT,211.25,298.47,60.012,1461807903,"274151322000083","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,653236.4,653236.4,21984,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807932,440177.00
04/27/2016 21:45,2,0.000,ALERT,211.93,297.87,60.034,1461807903,"274151322000076","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,695060.6,695060.6,21979,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807934,440178.00
04/27/2016 21:45,2,0.000,ALERT,211.93,300.87,60.012,1461807903,"201051344000868","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,375112.6,375112.6,28233,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807936,440179.00
04/27/2016 21:45,2,0.000,ALERT,211.25,299.07,59.996,1461807903,"274151322000095","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,687995.7,687995.7,21883,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807938,440180.00
04/27/2016 21:45,2,0.000,ALERT,211.70,300.27,59.981,1461807903,"201051344000988","219011344069620",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,372461.4,372461.4,28524,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807940,440181.00
04/27/2016 21:45,2,0.000,ALERT,211.70,298.47,59.954,1461807903,"201051344001025","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,386160.8,386160.8,33042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807942,440182.00
04/27/2016 21:45,2,0.000,ALERT,211.93,300.57,60.034,1461807903,"201051344000458","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,383120.5,383120.5,28446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807943,440183.00
04/27/2016 21:45,2,0.000,ALERT,212.61,300.27,60.002,1461807903,"201051344000853","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,381568.5,381568.5,28040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807945,440184.00
04/27/2016 21:45,2,0.000,ALERT,212.16,299.07,59.996,1461807903,"201051344000685","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,388112.1,388112.1,32871,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807947,440185.00
04/27/2016 21:45,2,0.000,ALERT,211.93,298.47,60.002,1461807903,"201051344000917","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,385127.7,385127.7,32876,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807949,440186.00
04/27/2016 21:45,2,0.000,ALERT,212.16,299.37,59.991,1461807903,"201051344001145","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,390308.5,390308.5,32733,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807951,440187.00
04/27/2016 21:45,2,0.000,ALERT,212.16,298.47,60.028,1461807903,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,382336.1,382336.1,33098,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807953,440188.00
04/27/2016 21:45,2,0.000,ALERT,210.80,298.47,59.996,1461807903,"274151322000088","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,632298.3,632298.3,21662,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807954,440189.00
04/27/2016 21:45,2,0.000,ALERT,211.93,297.26,59.991,1461807903,"274151322000068","219011344069620",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,529315.6,529315.6,23069,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807956,440190.00
04/27/2016 21:45,2,0.000,ALERT,211.48,299.07,59.996,1461807903,"201051344001135","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,378622.2,378622.2,33050,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807958,440191.00
04/27/2016 21:45,2,0.000,ALERT,211.70,300.87,60.002,1461807903,"201051344000594","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,386458.6,386458.6,28485,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807960,440192.00
04/27/2016 21:45,2,0.000,ALERT,211.93,298.77,59.996,1461807903,"201051344001203","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,385254.1,385254.1,33051,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807962,440193.00
04/27/2016 21:45,2,0.000,ALERT,211.03,298.47,59.986,1461807903,"274151322000054","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,646141.7,646141.7,21689,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807963,440194.00
04/27/2016 21:45,2,0.000,ALERT,212.16,299.97,59.996,1461807903,"201051344000867","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,374443.4,374443.4,28491,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461807965,440195.00
04/27/2016 21:45,2,0.000,ALERT,211.93,299.07,59.991,1461807903,"201051344001093","219011344069620",0.00,7.30,0,297.26,300.57,0.0,0.0,0.000,384088.0,384088.0,32924,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807967,440196.00
04/27/2016 21:45,2,0.000,ALERT,211.93,300.27,59.959,1461807903,"201051344000900","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,389831.7,389831.7,27872,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807969,440197.00
04/27/2016 21:45,2,0.000,ALERT,212.16,299.67,59.986,1461807903,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,382351.6,382351.6,28180,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807971,440198.00
04/27/2016 21:45,2,0.000,ALERT,212.16,301.17,59.959,1461807903,"201051344000569","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,391110.1,391110.1,27808,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807972,440199.00
04/27/2016 21:45,2,0.000,ALERT,211.93,300.57,59.986,1461807903,"201051344000983","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,382715.3,382715.3,28277,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807974,440200.00
04/27/2016 21:45,2,0.000,ALERT,212.16,300.27,59.959,1461807903,"201051344001158","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,377413.5,377413.5,28542,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807976,440201.00
04/27/2016 21:45,2,0.000,ALERT,212.38,300.87,59.986,1461807903,"201051344000576","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,384240.2,384240.2,27954,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807978,440202.00
04/27/2016 21:45,2,0.000,ALERT,211.25,297.57,59.959,1461807903,"274151322000087","219011344069620",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,620197.3,620197.3,21767,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461807980,440203.00
04/27/2016 22:00,2,0.000,ALERT,212.61,300.57,59.986,1461808803,"201051344000645","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,383849.5,383849.5,28097,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808805,440204.00
04/27/2016 22:00,2,0.000,ALERT,211.70,298.17,59.991,1461808803,"274151322000085","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,648701.6,648701.6,21704,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808807,440205.00
04/27/2016 22:00,2,0.000,ALERT,212.61,299.97,59.996,1461808803,"201051344000633","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,374770.4,374770.4,28562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808809,440206.00
04/27/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1461808803,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,376037.8,376037.8,28506,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808811,440207.00
04/27/2016 22:00,2,0.000,ALERT,211.93,299.67,59.996,1461808803,"201051344000646","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,380213.6,380213.6,33064,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808812,440208.00
04/27/2016 22:00,2,0.000,ALERT,211.25,298.47,59.991,1461808803,"274151322000052","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,659108.6,659108.6,21922,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808814,440209.00
04/27/2016 22:00,2,0.000,ALERT,212.16,299.67,59.996,1461808803,"201051344000585","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,386272.0,386272.0,33065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808816,440210.00
04/27/2016 22:00,2,0.000,ALERT,211.93,299.67,59.996,1461808803,"201051344001230","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,383955.3,383955.3,32861,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808818,440211.00
04/27/2016 22:00,2,0.000,ALERT,212.38,300.57,60.023,1461808803,"201051344000582","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,377530.3,377530.3,33035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808820,440212.00
04/27/2016 22:00,2,0.000,ALERT,211.48,299.37,59.991,1461808803,"201051344000955","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,389283.7,389283.7,32976,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808821,440213.00
04/27/2016 22:00,2,0.000,ALERT,211.70,297.87,59.996,1461808803,"274151322000094","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,529542.5,529542.5,22863,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808823,440214.00
04/27/2016 22:00,2,0.000,ALERT,212.38,301.17,59.996,1461808803,"201051344000579","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,389680.7,389680.7,8577,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808825,440215.00
04/27/2016 22:00,2,0.000,ALERT,211.93,299.97,60.034,1461808803,"201051344000890","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,386436.0,386436.0,32998,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808827,440216.00
04/27/2016 22:00,2,0.000,ALERT,212.16,299.37,59.996,1461808803,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,388592.1,388592.1,33003,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808829,440217.00
04/27/2016 22:00,2,0.000,ALERT,212.38,299.07,60.007,1461808803,"201051344000417","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,381632.5,381632.5,33156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808830,440218.00
04/27/2016 22:00,2,0.000,ALERT,211.70,299.07,60.002,1461808803,"274151322000083","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,653236.4,653236.4,21986,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808832,440219.00
04/27/2016 22:00,2,0.000,ALERT,212.38,298.77,59.996,1461808803,"274151322000076","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,695060.6,695060.6,21981,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808834,440220.00
04/27/2016 22:00,2,0.000,ALERT,212.38,301.47,60.002,1461808803,"201051344000868","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,375112.6,375112.6,28235,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808836,440221.00
04/27/2016 22:00,2,0.000,ALERT,211.70,299.67,60.007,1461808803,"274151322000095","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,687995.7,687995.7,21885,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808838,440222.00
04/27/2016 22:00,2,0.000,ALERT,212.16,300.57,60.002,1461808803,"201051344000988","219011344069620",0.00,6.30,0,296.06,302.07,0.0,0.0,0.000,372461.4,372461.4,28526,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808840,440223.00
04/27/2016 22:00,2,0.000,ALERT,211.70,298.77,59.986,1461808803,"201051344001025","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,386160.8,386160.8,33044,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808841,440224.00
04/27/2016 22:00,2,0.000,ALERT,212.16,300.87,60.002,1461808803,"201051344000458","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,383120.5,383120.5,28448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808843,440225.00
04/27/2016 22:00,2,0.000,ALERT,212.83,300.57,60.007,1461808803,"201051344000853","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,381568.5,381568.5,28042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808845,440226.00
04/27/2016 22:00,2,0.000,ALERT,212.16,299.37,59.991,1461808803,"201051344000685","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,388112.1,388112.1,32873,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808847,440227.00
04/27/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1461808803,"201051344000917","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,385127.7,385127.7,32878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808849,440228.00
04/27/2016 22:00,2,0.000,ALERT,212.38,299.97,60.007,1461808803,"201051344001145","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,390308.5,390308.5,32735,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808850,440229.00
04/27/2016 22:00,2,0.000,ALERT,212.16,299.07,59.954,1461808803,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,382336.1,382336.1,33100,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808852,440230.00
04/27/2016 22:00,2,0.000,ALERT,211.25,298.47,59.991,1461808803,"274151322000088","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,632298.3,632298.3,21664,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808854,440231.00
04/27/2016 22:00,2,0.000,ALERT,212.38,297.87,59.981,1461808803,"274151322000068","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,529315.6,529315.6,23071,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808856,440232.00
04/27/2016 22:00,2,0.000,ALERT,211.70,299.67,59.959,1461808803,"201051344001135","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,378622.2,378622.2,33052,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808858,440233.00
04/27/2016 22:00,2,0.000,ALERT,211.93,301.17,59.981,1461808803,"201051344000594","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,386458.6,386458.6,28487,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808859,440234.00
04/27/2016 22:00,2,0.000,ALERT,212.16,299.37,59.981,1461808803,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,385254.1,385254.1,33053,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808861,440235.00
04/27/2016 22:00,2,0.000,ALERT,211.48,299.07,59.986,1461808803,"274151322000054","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,646141.7,646141.7,21691,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808863,440236.00
04/27/2016 22:00,2,0.000,ALERT,212.61,300.57,59.986,1461808803,"201051344000867","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,374443.4,374443.4,28493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808865,440237.00
04/27/2016 22:00,2,0.000,ALERT,212.16,299.67,59.975,1461808803,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,384088.0,384088.0,32926,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808867,440238.00
04/27/2016 22:00,2,0.000,ALERT,212.16,300.87,59.981,1461808803,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,389831.7,389831.7,27874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808868,440239.00
