ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 22:00,2,0.000,ALERT,212.61,300.27,59.975,1461808803,"201051344000648","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,382351.6,382351.6,28182,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808870,440240.00
04/27/2016 22:00,2,0.000,ALERT,212.38,301.17,59.949,1461808803,"201051344000569","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,391110.1,391110.1,27810,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808872,440241.00
04/27/2016 22:00,2,0.000,ALERT,212.16,300.87,59.996,1461808803,"201051344000983","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,382715.3,382715.3,28279,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808874,440242.00
04/27/2016 22:00,2,0.000,ALERT,212.38,300.27,59.975,1461808803,"201051344001158","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,377413.5,377413.5,28544,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808876,440243.00
04/27/2016 22:00,2,0.000,ALERT,212.83,301.17,59.970,1461808803,"201051344000576","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,384240.2,384240.2,27956,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461808877,440244.00
04/27/2016 22:00,2,0.000,ALERT,211.70,297.87,59.970,1461808803,"274151322000087","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,620197.3,620197.3,21769,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461808879,440245.00
04/27/2016 22:15,2,0.000,ACTIVE_NO_POWER,212.83,301.17,59.991,1461809703,"201051344000645","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,383849.5,383849.5,28099,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461809706,440246.00
04/27/2016 22:15,2,0.000,ALERT,211.70,299.37,59.986,1461809703,"274151322000085","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,648701.6,648701.6,21706,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809707,440247.00
04/27/2016 22:15,2,0.000,ALERT,213.06,300.87,59.991,1461809703,"201051344000633","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,374770.4,374770.4,28564,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809709,440248.00
04/27/2016 22:15,2,0.000,ALERT,212.61,301.17,59.991,1461809703,"201051344000469","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,376037.8,376037.8,28508,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809711,440249.00
04/27/2016 22:15,2,0.000,ALERT,212.38,300.57,59.986,1461809703,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,380213.6,380213.6,33066,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809713,440250.00
04/27/2016 22:15,2,0.000,ALERT,211.48,299.07,60.012,1461809703,"274151322000052","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,659108.6,659108.6,21924,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809715,440251.00
04/27/2016 22:15,2,0.000,ALERT,212.83,300.87,60.012,1461809703,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,386272.0,386272.0,33067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809716,440252.00
04/27/2016 22:15,2,0.000,ALERT,212.61,300.57,59.991,1461809703,"201051344001230","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,383955.3,383955.3,32863,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809718,440253.00
04/27/2016 22:15,2,0.000,ALERT,213.29,301.77,60.018,1461809703,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,377530.3,377530.3,33037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809720,440254.00
04/27/2016 22:15,2,0.000,ALERT,212.38,300.57,60.002,1461809703,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,389283.7,389283.7,32978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809722,440255.00
04/27/2016 22:15,2,0.000,ALERT,211.70,298.47,59.986,1461809703,"274151322000094","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,529542.5,529542.5,22865,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809724,440256.00
04/27/2016 22:15,2,0.000,ALERT,212.61,301.77,59.996,1461809703,"201051344000579","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,389680.7,389680.7,8579,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809725,440257.00
04/27/2016 22:15,2,0.000,ALERT,212.38,300.87,59.949,1461809703,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,386436.0,386436.0,33000,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809727,440258.00
04/27/2016 22:15,2,0.000,ALERT,212.83,300.57,59.991,1461809703,"201051344000438","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,388592.1,388592.1,33005,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809729,440259.00
04/27/2016 22:15,2,0.000,ALERT,212.83,299.97,59.991,1461809703,"201051344000417","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,381632.5,381632.5,33158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809731,440260.00
04/27/2016 22:15,2,0.000,ALERT,211.48,299.37,59.991,1461809703,"274151322000083","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,653236.4,653236.4,21988,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809733,440261.00
04/27/2016 22:15,2,0.000,ALERT,212.16,298.77,59.970,1461809703,"274151322000076","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,695060.6,695060.6,21983,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809734,440262.00
04/27/2016 22:15,2,0.000,ALERT,212.38,301.77,59.991,1461809703,"201051344000868","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,375112.6,375112.6,28237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809736,440263.00
04/27/2016 22:15,2,0.000,ALERT,211.48,299.97,59.970,1461809703,"274151322000095","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,687995.7,687995.7,21887,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809738,440264.00
04/27/2016 22:15,2,0.000,ALERT,212.38,300.87,59.970,1461809703,"201051344000988","219011344069620",0.00,5.50,0,295.76,302.37,0.0,0.0,0.000,372461.4,372461.4,28528,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809740,440265.00
04/27/2016 22:15,2,0.000,ALERT,212.61,299.97,59.991,1461809703,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,386160.8,386160.8,33046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809741,440266.00
04/27/2016 22:15,2,0.000,ALERT,212.38,301.17,59.965,1461809703,"201051344000458","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,383120.5,383120.5,28450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809743,440267.00
04/27/2016 22:15,2,0.000,ALERT,213.06,300.87,59.986,1461809703,"201051344000853","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,381568.5,381568.5,28044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809745,440268.00
04/27/2016 22:15,2,0.000,ALERT,213.29,300.87,59.965,1461809703,"201051344000685","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,388112.1,388112.1,32875,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809747,440269.00
04/27/2016 22:15,2,0.000,ALERT,212.83,300.27,59.959,1461809703,"201051344000917","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,385127.7,385127.7,32880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809749,440270.00
04/27/2016 22:15,2,0.000,ALERT,213.06,301.17,59.981,1461809703,"201051344001145","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,390308.5,390308.5,32737,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809750,440271.00
04/27/2016 22:15,2,0.000,ALERT,212.83,299.97,59.986,1461809703,"201051344000651","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,382336.1,382336.1,33102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809752,440272.00
04/27/2016 22:15,2,0.000,ALERT,211.25,298.47,59.965,1461809703,"274151322000088","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,632298.3,632298.3,21666,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809754,440273.00
04/27/2016 22:15,2,0.000,ALERT,212.38,298.17,59.996,1461809703,"274151322000068","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,529315.6,529315.6,23073,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809756,440274.00
04/27/2016 22:15,2,0.000,ALERT,212.38,300.27,59.970,1461809703,"201051344001135","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,378622.2,378622.2,33054,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809758,440275.00
04/27/2016 22:15,2,0.000,ALERT,212.16,301.47,59.959,1461809703,"201051344000594","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,386458.6,386458.6,28489,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809760,440276.00
04/27/2016 22:15,2,0.000,ALERT,212.83,299.97,59.970,1461809703,"201051344001203","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,385254.1,385254.1,33055,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809762,440277.00
04/27/2016 22:15,2,0.000,ALERT,211.48,299.37,59.970,1461809703,"274151322000054","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,646141.7,646141.7,21693,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809764,440278.00
04/27/2016 22:15,2,0.000,ALERT,212.61,300.87,60.007,1461809703,"201051344000867","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,374443.4,374443.4,28495,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461809765,440279.00
04/27/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1461809703,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,384088.0,384088.0,32928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809767,440280.00
04/27/2016 22:15,2,0.000,ALERT,212.16,301.17,59.986,1461809703,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,389831.7,389831.7,27876,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809769,440281.00
04/27/2016 22:15,2,0.000,ALERT,212.61,300.27,59.928,1461809703,"201051344000648","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,382351.6,382351.6,28184,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809771,440282.00
04/27/2016 22:15,2,0.000,ALERT,212.61,301.47,59.970,1461809703,"201051344000569","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,391110.1,391110.1,27812,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809773,440283.00
04/27/2016 22:15,2,0.000,ALERT,212.38,301.17,59.975,1461809703,"201051344000983","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,382715.3,382715.3,28281,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809774,440284.00
04/27/2016 22:15,2,0.000,ALERT,212.61,301.17,59.981,1461809703,"201051344001158","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,377413.5,377413.5,28546,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809776,440285.00
04/27/2016 22:15,2,0.000,ALERT,213.06,301.77,59.991,1461809703,"201051344000576","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,384240.2,384240.2,27958,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809778,440286.00
04/27/2016 22:15,2,0.000,ALERT,211.70,297.87,59.954,1461809703,"274151322000087","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,620197.3,620197.3,21771,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461809780,440287.00
04/27/2016 22:30,2,0.000,ALERT,213.51,302.07,60.023,1461810603,"201051344000645","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,383849.5,383849.5,28100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810605,440288.00
04/27/2016 22:30,2,0.000,ALERT,212.38,299.97,59.970,1461810603,"274151322000085","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,648701.6,648701.6,21708,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810607,440289.00
04/27/2016 22:30,2,0.000,ALERT,213.51,301.77,59.981,1461810603,"201051344000633","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,374770.4,374770.4,28566,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810609,440290.00
04/27/2016 22:30,2,0.000,ALERT,213.06,301.77,59.991,1461810603,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,376037.8,376037.8,28510,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810611,440291.00
04/27/2016 22:30,2,0.000,ALERT,212.83,301.17,60.018,1461810603,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,380213.6,380213.6,33068,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810613,440292.00
04/27/2016 22:30,2,0.000,ALERT,211.93,300.87,59.986,1461810603,"274151322000052","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,659108.6,659108.6,21926,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810615,440293.00
04/27/2016 22:30,2,0.000,ALERT,213.29,301.47,60.007,1461810603,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,386272.0,386272.0,33069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810616,440294.00
04/27/2016 22:30,2,0.000,ALERT,213.06,301.47,60.028,1461810603,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,383955.3,383955.3,32865,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810618,440295.00
04/27/2016 22:30,2,0.000,ALERT,213.51,302.07,60.002,1461810603,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,377530.3,377530.3,33039,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810620,440296.00
04/27/2016 22:30,2,0.000,ALERT,212.61,301.17,60.039,1461810603,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,389283.7,389283.7,32980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810622,440297.00
04/27/2016 22:30,2,0.000,ALERT,212.16,299.37,59.981,1461810603,"274151322000094","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,529542.5,529542.5,22867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810624,440298.00
04/27/2016 22:30,2,0.000,ALERT,213.06,302.68,60.028,1461810603,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,389680.7,389680.7,8581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810625,440299.00
04/27/2016 22:30,2,0.000,ALERT,212.83,301.47,60.023,1461810603,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,386436.0,386436.0,33002,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810627,440300.00
04/27/2016 22:30,2,0.000,ALERT,213.06,301.17,59.986,1461810603,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,388592.1,388592.1,33007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810629,440301.00
04/27/2016 22:30,2,0.000,ALERT,213.06,300.57,60.002,1461810603,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,381632.5,381632.5,33160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810631,440302.00
04/27/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1461810603,"274151322000083","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,653236.4,653236.4,21990,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810633,440303.00
04/27/2016 22:30,2,0.000,ALERT,212.83,299.97,59.991,1461810603,"274151322000076","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,695060.6,695060.6,21985,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810634,440304.00
04/27/2016 22:30,2,0.000,ALERT,212.83,302.37,59.996,1461810603,"201051344000868","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,375112.6,375112.6,28239,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810636,440305.00
04/27/2016 22:30,2,0.000,ALERT,212.38,301.17,60.002,1461810603,"274151322000095","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,687995.7,687995.7,21889,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810638,440306.00
04/27/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1461810603,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.68,0.0,0.0,0.000,372461.4,372461.4,28530,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810640,440307.00
04/27/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1461810603,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,386160.8,386160.8,33048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810642,440308.00
04/27/2016 22:30,2,0.000,ALERT,212.83,302.68,60.002,1461810603,"201051344000458","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,383120.5,383120.5,28452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810644,440309.00
04/27/2016 22:30,2,0.000,ALERT,213.29,302.37,59.975,1461810603,"201051344000853","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,381568.5,381568.5,28046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810645,440310.00
04/27/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1461810603,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,388112.1,388112.1,32877,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810647,440311.00
04/27/2016 22:30,2,0.000,ALERT,213.06,300.87,59.975,1461810603,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,385127.7,385127.7,32882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810649,440312.00
04/27/2016 22:30,2,0.000,ALERT,213.29,301.47,60.039,1461810603,"201051344001145","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,390308.5,390308.5,32739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810651,440313.00
04/27/2016 22:30,2,0.000,ALERT,213.06,300.57,60.002,1461810603,"201051344000651","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,382336.1,382336.1,33104,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810652,440314.00
04/27/2016 22:30,2,0.000,ALERT,211.93,299.67,59.986,1461810603,"274151322000088","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,632298.3,632298.3,21668,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810654,440315.00
04/27/2016 22:30,2,0.000,ALERT,212.83,299.67,59.996,1461810603,"274151322000068","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,529315.6,529315.6,23075,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810656,440316.00
04/27/2016 22:30,2,0.000,ALERT,212.61,300.87,59.991,1461810603,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,378622.2,378622.2,33056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810658,440317.00
04/27/2016 22:30,2,0.000,ALERT,212.38,302.68,59.970,1461810603,"201051344000594","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,386458.6,386458.6,28491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810660,440318.00
04/27/2016 22:30,2,0.000,ALERT,213.06,300.57,60.002,1461810603,"201051344001203","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,385254.1,385254.1,33057,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810662,440319.00
04/27/2016 22:30,2,0.000,ALERT,212.16,300.27,59.981,1461810603,"274151322000054","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,646141.7,646141.7,21695,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810663,440320.00
04/27/2016 22:30,2,0.000,ALERT,213.06,301.77,59.965,1461810603,"201051344000867","219011344069620",0.00,6.00,0,298.17,303.88,0.0,0.0,0.000,374443.4,374443.4,28497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810665,440321.00
04/27/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1461810603,"201051344001093","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,384088.0,384088.0,32930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461810667,440322.00
04/27/2016 22:30,2,0.000,ALERT,212.61,302.07,59.986,1461810603,"201051344000900","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,389831.7,389831.7,27878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810669,440323.00
04/27/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1461810603,"201051344000648","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,382351.6,382351.6,28186,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810670,440324.00
04/27/2016 22:30,2,0.000,ALERT,212.83,302.68,59.996,1461810603,"201051344000569","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,391110.1,391110.1,27814,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810672,440325.00
04/27/2016 22:30,2,0.000,ALERT,212.83,302.07,60.002,1461810603,"201051344000983","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,382715.3,382715.3,28283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810674,440326.00
04/27/2016 22:30,2,0.000,ALERT,212.83,301.77,59.991,1461810603,"201051344001158","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,377413.5,377413.5,28548,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810676,440327.00
04/27/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1461810603,"201051344000576","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,384240.2,384240.2,27960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810678,440328.00
04/27/2016 22:30,2,0.000,ALERT,212.38,299.37,60.007,1461810603,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,620197.3,620197.3,21773,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461810679,440329.00
04/27/2016 22:45,2,0.000,ALERT,213.51,302.37,60.002,1461811503,"201051344000645","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,383849.5,383849.5,28102,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811505,440330.00
04/27/2016 22:45,2,0.000,ALERT,212.16,300.27,59.986,1461811503,"274151322000085","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,648701.6,648701.6,21710,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811507,440331.00
04/27/2016 22:45,2,0.000,ALERT,213.51,302.07,59.991,1461811503,"201051344000633","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,374770.4,374770.4,28568,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811508,440332.00
04/27/2016 22:45,2,0.000,ALERT,213.06,302.37,59.991,1461811503,"201051344000469","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,376037.8,376037.8,28512,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811510,440333.00
04/27/2016 22:45,2,0.000,ALERT,212.61,301.47,59.981,1461811503,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,380213.6,380213.6,33070,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811512,440334.00
04/27/2016 22:45,2,0.000,ALERT,211.70,300.87,59.991,1461811503,"274151322000052","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,659108.6,659108.6,21928,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811514,440335.00
04/27/2016 22:45,2,0.000,ALERT,213.06,301.47,59.996,1461811503,"201051344000585","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,386272.0,386272.0,33071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811516,440336.00
04/27/2016 22:45,2,0.000,ALERT,212.83,301.77,59.991,1461811503,"201051344001230","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,383955.3,383955.3,32867,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811517,440337.00
04/27/2016 22:45,2,0.000,ALERT,213.51,302.07,59.996,1461811503,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,377530.3,377530.3,33041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811519,440338.00
04/27/2016 22:45,2,0.000,ALERT,212.61,301.47,59.991,1461811503,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,389283.7,389283.7,32982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811521,440339.00
04/27/2016 22:45,2,0.000,ALERT,212.16,299.67,60.012,1461811503,"274151322000094","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,529542.5,529542.5,22869,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811523,440340.00
04/27/2016 22:45,2,0.000,ALERT,212.83,302.68,59.996,1461811503,"201051344000579","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,389680.7,389680.7,8583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811525,440341.00
04/27/2016 22:45,2,0.000,ALERT,212.83,301.77,59.959,1461811503,"201051344000890","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,386436.0,386436.0,33004,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811527,440342.00
04/27/2016 22:45,2,0.000,ALERT,213.06,301.17,59.991,1461811503,"201051344000438","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,388592.1,388592.1,33009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811528,440343.00
04/27/2016 22:45,2,0.000,ALERT,213.06,300.87,59.996,1461811503,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,381632.5,381632.5,33162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811530,440344.00
04/27/2016 22:45,2,0.000,ALERT,212.16,300.87,59.991,1461811503,"274151322000083","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,653236.4,653236.4,21992,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811532,440345.00
04/27/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1461811503,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,695060.6,695060.6,21987,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811534,440346.00
04/27/2016 22:45,2,0.000,ALERT,212.83,302.98,60.018,1461811503,"201051344000868","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,375112.6,375112.6,28241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811536,440347.00
04/27/2016 22:45,2,0.000,ALERT,211.93,301.17,59.996,1461811503,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,687995.7,687995.7,21891,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811538,440348.00
04/27/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1461811503,"201051344000988","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,372461.4,372461.4,28532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811540,440349.00
04/27/2016 22:45,2,0.000,ALERT,212.83,300.57,59.991,1461811503,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,386160.8,386160.8,33050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811541,440350.00
04/27/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1461811503,"201051344000458","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,383120.5,383120.5,28454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811543,440351.00
04/27/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1461811503,"201051344000853","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,381568.5,381568.5,28048,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811545,440352.00
04/27/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1461811503,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,388112.1,388112.1,32879,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811547,440353.00
04/27/2016 22:45,2,0.000,ALERT,213.06,300.87,59.986,1461811503,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,385127.7,385127.7,32884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811549,440354.00
04/27/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1461811503,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,390308.5,390308.5,32741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811550,440355.00
04/27/2016 22:45,2,0.000,ALERT,213.06,300.57,59.991,1461811503,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,382336.1,382336.1,33106,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811552,440356.00
04/27/2016 22:45,2,0.000,ALERT,211.70,299.67,59.959,1461811503,"274151322000088","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,632298.3,632298.3,21670,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811554,440357.00
04/27/2016 22:45,2,0.000,ALERT,212.61,299.67,59.970,1461811503,"274151322000068","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,529315.6,529315.6,23077,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811556,440358.00
04/27/2016 22:45,2,0.000,ALERT,212.61,301.17,59.986,1461811503,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,378622.2,378622.2,33058,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811558,440359.00
04/27/2016 22:45,2,0.000,ALERT,212.61,302.68,59.991,1461811503,"201051344000594","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,386458.6,386458.6,28493,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811560,440360.00
04/27/2016 22:45,2,0.000,ALERT,213.06,301.17,59.986,1461811503,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,385254.1,385254.1,33059,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811561,440361.00
04/27/2016 22:45,2,0.000,ALERT,211.93,300.87,59.996,1461811503,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,646141.7,646141.7,21697,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811563,440362.00
04/27/2016 22:45,2,0.000,ALERT,213.06,301.77,59.944,1461811503,"201051344000867","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,374443.4,374443.4,28499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811565,440363.00
04/27/2016 22:45,2,0.000,ALERT,212.83,301.17,60.002,1461811503,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,384088.0,384088.0,32932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811567,440364.00
04/27/2016 22:45,2,0.000,ALERT,212.61,302.07,60.028,1461811503,"201051344000900","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,389831.7,389831.7,27880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811569,440365.00
04/27/2016 22:45,2,0.000,ALERT,213.06,301.47,59.991,1461811503,"201051344000648","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,382351.6,382351.6,28188,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811570,440366.00
04/27/2016 22:45,2,0.000,ALERT,212.83,302.68,60.028,1461811503,"201051344000569","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,391110.1,391110.1,27816,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461811572,440367.00
04/27/2016 22:45,2,0.000,ALERT,212.61,302.07,59.991,1461811503,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,382715.3,382715.3,28285,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811574,440368.00
04/27/2016 22:45,2,0.000,ALERT,212.83,301.77,59.991,1461811503,"201051344001158","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,377413.5,377413.5,28550,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811576,440369.00
04/27/2016 22:45,2,0.000,ALERT,213.29,302.37,59.986,1461811503,"201051344000576","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,384240.2,384240.2,27962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811577,440370.00
04/27/2016 22:45,2,0.000,ALERT,212.16,299.67,59.981,1461811503,"274151322000087","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,620197.3,620197.3,21775,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461811579,440371.00
04/27/2016 23:00,2,0.000,ALERT,213.96,302.98,59.959,1461812403,"201051344000645","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,383849.5,383849.5,28104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812405,440372.00
04/27/2016 23:00,2,0.000,ALERT,212.61,301.77,59.954,1461812403,"274151322000085","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,648701.6,648701.6,21712,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461812407,440373.00
04/27/2016 23:00,2,0.000,ALERT,213.96,302.68,59.981,1461812403,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,374770.4,374770.4,28570,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812409,440374.00
04/27/2016 23:00,2,0.000,ALERT,213.29,302.68,59.959,1461812403,"201051344000469","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,376037.8,376037.8,28514,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812410,440375.00
04/27/2016 23:00,2,0.000,ALERT,213.06,301.77,59.970,1461812403,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,380213.6,380213.6,33072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812412,440376.00
04/27/2016 23:00,2,0.000,ALERT,212.61,302.37,59.949,1461812403,"274151322000052","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,659108.6,659108.6,21930,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812414,440377.00
04/27/2016 23:00,2,0.000,ALERT,213.29,302.07,59.965,1461812403,"201051344000585","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,386272.0,386272.0,33073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812416,440378.00
04/27/2016 23:00,2,0.000,ALERT,213.29,302.37,59.954,1461812403,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,383955.3,383955.3,32869,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812418,440379.00
04/27/2016 23:00,2,0.000,ALERT,213.74,302.98,59.965,1461812403,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,377530.3,377530.3,33043,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812420,440380.00
04/27/2016 23:00,2,0.000,ALERT,212.83,302.07,59.954,1461812403,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,389283.7,389283.7,32984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812421,440381.00
04/27/2016 23:00,2,0.000,ALERT,212.83,301.17,59.933,1461812403,"274151322000094","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,529542.5,529542.5,22871,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812423,440382.00
04/27/2016 23:00,2,0.000,ALERT,213.29,303.28,59.912,1461812403,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,389680.7,389680.7,8585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812425,440383.00
04/27/2016 23:00,2,0.000,ALERT,213.06,302.37,59.959,1461812403,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,386436.0,386436.0,33006,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812427,440384.00
