ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2016 23:00,2,0.000,ALERT,213.29,301.77,59.965,1461812403,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,388592.1,388592.1,33011,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461812429,440385.00
04/27/2016 23:00,2,0.000,ALERT,213.51,301.17,59.965,1461812403,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,381632.5,381632.5,33164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812430,440386.00
04/27/2016 23:00,2,0.000,ALERT,212.83,302.37,59.949,1461812403,"274151322000083","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,653236.4,653236.4,21994,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812432,440387.00
04/27/2016 23:00,2,0.000,ALERT,213.51,301.77,59.965,1461812403,"274151322000076","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,695060.6,695060.6,21989,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812434,440388.00
04/27/2016 23:00,2,0.000,ALERT,213.29,303.58,59.965,1461812403,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,375112.6,375112.6,28243,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812436,440389.00
04/27/2016 23:00,2,0.000,ALERT,212.61,302.68,59.959,1461812403,"274151322000095","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,687995.7,687995.7,21893,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812438,440390.00
04/27/2016 23:00,2,0.000,ALERT,213.06,302.98,59.922,1461812403,"201051344000988","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,372461.4,372461.4,28534,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812440,440391.00
04/27/2016 23:00,2,0.000,ALERT,213.06,301.17,59.965,1461812403,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,386160.8,386160.8,33052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812441,440392.00
04/27/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1461812403,"201051344000458","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,383120.5,383120.5,28456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812443,440393.00
04/27/2016 23:00,2,0.000,ALERT,213.74,302.98,59.938,1461812403,"201051344000853","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,381568.5,381568.5,28050,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461812445,440394.00
04/27/2016 23:00,2,0.000,ALERT,213.51,302.07,59.975,1461812403,"201051344000685","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,388112.1,388112.1,32881,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812447,440395.00
04/27/2016 23:00,2,0.000,ALERT,213.51,301.47,60.012,1461812403,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,385127.7,385127.7,32886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812449,440396.00
04/27/2016 23:00,2,0.000,ALERT,213.51,302.37,59.944,1461812403,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,390308.5,390308.5,32743,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812450,440397.00
04/27/2016 23:00,2,0.000,ALERT,213.29,301.47,59.981,1461812403,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,382336.1,382336.1,33108,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812452,440398.00
04/27/2016 23:00,2,0.000,ALERT,212.61,301.77,59.981,1461812403,"274151322000088","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,632298.3,632298.3,21672,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812454,440399.00
04/27/2016 23:00,2,0.000,ALERT,213.51,301.47,59.975,1461812403,"274151322000068","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,529315.6,529315.6,23079,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812456,440400.00
04/27/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1461812403,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,378622.2,378622.2,33060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812458,440401.00
04/27/2016 23:00,2,0.000,ALERT,213.06,303.58,60.012,1461812403,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,386458.6,386458.6,28495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812459,440402.00
04/27/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1461812403,"201051344001203","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,385254.1,385254.1,33061,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812461,440403.00
04/27/2016 23:00,2,0.000,ALERT,212.61,302.98,59.981,1461812403,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,646141.7,646141.7,21699,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812463,440404.00
04/27/2016 23:00,2,0.000,ALERT,213.51,302.68,60.007,1461812403,"201051344000867","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,374443.4,374443.4,28501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812465,440405.00
04/27/2016 23:00,2,0.000,ALERT,213.29,302.07,59.986,1461812403,"201051344001093","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,384088.0,384088.0,32934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812467,440406.00
04/27/2016 23:00,2,0.000,ALERT,213.06,302.98,59.986,1461812403,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,389831.7,389831.7,27882,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812468,440407.00
04/27/2016 23:00,2,0.000,ALERT,213.51,302.37,59.981,1461812403,"201051344000648","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,382351.6,382351.6,28190,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812470,440408.00
04/27/2016 23:00,2,0.000,ALERT,213.29,303.58,59.981,1461812403,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,391110.1,391110.1,27818,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461812472,440409.00
04/27/2016 23:00,2,0.000,ALERT,213.29,303.28,59.986,1461812403,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,382715.3,382715.3,28287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812474,440410.00
04/27/2016 23:00,2,0.000,ALERT,213.29,302.68,59.965,1461812403,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,377413.5,377413.5,28552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812475,440411.00
04/27/2016 23:00,2,0.000,ALERT,213.74,303.28,59.933,1461812403,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,384240.2,384240.2,27964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461812477,440412.00
04/27/2016 23:00,2,0.000,ALERT,213.06,302.07,59.981,1461812403,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,620197.3,620197.3,21777,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461812479,440413.00
04/27/2016 23:15,2,0.000,ALERT,213.51,302.68,59.991,1461813303,"201051344000645","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,383849.5,383849.5,28106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813305,440414.00
04/27/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1461813303,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,648701.6,648701.6,21714,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813307,440415.00
04/27/2016 23:15,2,0.000,ALERT,213.51,302.37,59.991,1461813303,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,374770.4,374770.4,28572,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813309,440416.00
04/27/2016 23:15,2,0.000,ALERT,213.06,302.68,59.949,1461813303,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,376037.8,376037.8,28516,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813311,440417.00
04/27/2016 23:15,2,0.000,ALERT,212.61,302.07,59.996,1461813303,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,380213.6,380213.6,33074,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813313,440418.00
04/27/2016 23:15,2,0.000,ALERT,212.38,300.87,60.023,1461813303,"274151322000052","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,659108.6,659108.6,21932,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813314,440419.00
04/27/2016 23:15,2,0.000,ALERT,213.06,302.37,60.002,1461813303,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,386272.0,386272.0,33075,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813316,440420.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1461813303,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,383955.3,383955.3,32871,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813318,440421.00
04/27/2016 23:15,2,0.000,ALERT,213.29,302.98,59.986,1461813303,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,377530.3,377530.3,33045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813320,440422.00
04/27/2016 23:15,2,0.000,ALERT,212.38,302.07,59.986,1461813303,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,389283.7,389283.7,32986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813321,440423.00
04/27/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1461813303,"274151322000094","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,529542.5,529542.5,22873,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813323,440424.00
04/27/2016 23:15,2,0.000,ALERT,212.83,303.28,59.996,1461813303,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,389680.7,389680.7,8587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813325,440425.00
04/27/2016 23:15,2,0.000,ALERT,212.61,302.68,60.002,1461813303,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,386436.0,386436.0,33008,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813327,440426.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.07,60.002,1461813303,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,388592.1,388592.1,33013,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813329,440427.00
04/27/2016 23:15,2,0.000,ALERT,213.06,301.47,59.991,1461813303,"201051344000417","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,381632.5,381632.5,33166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813331,440428.00
04/27/2016 23:15,2,0.000,ALERT,212.61,300.87,60.028,1461813303,"274151322000083","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,653236.4,653236.4,21996,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813333,440429.00
04/27/2016 23:15,2,0.000,ALERT,213.06,300.57,59.996,1461813303,"274151322000076","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,695060.6,695060.6,21991,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813334,440430.00
04/27/2016 23:15,2,0.000,ALERT,212.83,303.28,60.012,1461813303,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,375112.6,375112.6,28245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813336,440431.00
04/27/2016 23:15,2,0.000,ALERT,212.38,301.77,59.996,1461813303,"274151322000095","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,687995.7,687995.7,21895,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813338,440432.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.37,59.965,1461813303,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,372461.4,372461.4,28536,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813340,440433.00
04/27/2016 23:15,2,0.000,ALERT,212.61,301.17,60.002,1461813303,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,386160.8,386160.8,33054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813342,440434.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.98,59.996,1461813303,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,383120.5,383120.5,28458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813344,440435.00
04/27/2016 23:15,2,0.000,ALERT,213.51,302.68,60.007,1461813303,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,381568.5,381568.5,28052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813346,440436.00
04/27/2016 23:15,2,0.000,ALERT,213.06,302.07,60.002,1461813303,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,388112.1,388112.1,32883,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813347,440437.00
04/27/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1461813303,"201051344000917","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,385127.7,385127.7,32888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813349,440438.00
04/27/2016 23:15,2,0.000,ALERT,213.29,302.37,60.007,1461813303,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,390308.5,390308.5,32745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813351,440439.00
04/27/2016 23:15,2,0.000,ALERT,213.06,301.47,59.986,1461813303,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,382336.1,382336.1,33110,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813353,440440.00
04/27/2016 23:15,2,0.000,ALERT,211.93,300.57,59.986,1461813303,"274151322000088","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,632298.3,632298.3,21674,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813354,440441.00
04/27/2016 23:15,2,0.000,ALERT,213.06,299.97,59.986,1461813303,"274151322000068","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,529315.6,529315.6,23081,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813356,440442.00
04/27/2016 23:15,2,0.000,ALERT,212.38,302.07,59.975,1461813303,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,378622.2,378622.2,33062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813358,440443.00
04/27/2016 23:15,2,0.000,ALERT,212.61,303.28,59.986,1461813303,"201051344000594","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,386458.6,386458.6,28497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813360,440444.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1461813303,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,385254.1,385254.1,33063,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813362,440445.00
04/27/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1461813303,"274151322000054","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,646141.7,646141.7,21701,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813363,440446.00
04/27/2016 23:15,2,0.000,ALERT,213.29,302.37,59.986,1461813303,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,374443.4,374443.4,28503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813365,440447.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1461813303,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,384088.0,384088.0,32936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813367,440448.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.68,59.991,1461813303,"201051344000900","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,389831.7,389831.7,27884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813369,440449.00
04/27/2016 23:15,2,0.000,ALERT,213.06,301.77,59.991,1461813303,"201051344000648","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,382351.6,382351.6,28192,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813371,440450.00
04/27/2016 23:15,2,0.000,ALERT,212.83,303.28,60.002,1461813303,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,391110.1,391110.1,27820,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813373,440451.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.68,59.991,1461813303,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,382715.3,382715.3,28289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813374,440452.00
04/27/2016 23:15,2,0.000,ALERT,212.83,302.37,59.996,1461813303,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,377413.5,377413.5,28554,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813376,440453.00
04/27/2016 23:15,2,0.000,ALERT,213.29,302.98,59.996,1461813303,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,384240.2,384240.2,27966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461813378,440454.00
04/27/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1461813303,"274151322000087","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,620197.3,620197.3,21779,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461813380,440455.00
04/27/2016 23:30,2,0.000,ALERT,213.96,303.88,60.007,1461814203,"201051344000645","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,383849.5,383849.5,28108,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814205,440456.00
04/27/2016 23:30,2,0.000,ALERT,213.06,302.37,59.986,1461814203,"274151322000085","219011344069620",0.00,4.00,0,299.67,310.19,0.0,0.0,0.000,648701.6,648701.6,21716,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814207,440457.00
04/27/2016 23:30,2,0.000,ALERT,214.19,303.58,59.996,1461814203,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,374770.4,374770.4,28574,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814209,440458.00
04/27/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1461814203,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,376037.8,376037.8,28518,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814211,440459.00
04/27/2016 23:30,2,0.000,ALERT,213.51,303.28,59.996,1461814203,"201051344000646","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,380213.6,380213.6,33076,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814213,440460.00
04/27/2016 23:30,2,0.000,ALERT,212.83,303.58,59.996,1461814203,"274151322000052","219011344069620",0.00,4.00,0,299.37,310.79,0.0,0.0,0.000,659108.6,659108.6,21934,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814214,440461.00
04/27/2016 23:30,2,0.000,ALERT,213.74,303.58,59.991,1461814203,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,386272.0,386272.0,33077,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814216,440462.00
04/27/2016 23:30,2,0.000,ALERT,213.51,303.28,59.991,1461814203,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,383955.3,383955.3,32873,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814218,440463.00
04/27/2016 23:30,2,0.000,ALERT,214.19,304.18,59.996,1461814203,"201051344000582","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,377530.3,377530.3,33047,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814220,440464.00
04/27/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1461814203,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,389283.7,389283.7,32988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814222,440465.00
04/27/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1461814203,"274151322000094","219011344069620",0.00,3.70,0,299.07,309.89,0.0,0.0,0.000,529542.5,529542.5,22875,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814224,440466.00
04/27/2016 23:30,2,0.000,ALERT,213.51,304.78,59.991,1461814203,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,389680.7,389680.7,8589,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814225,440467.00
04/27/2016 23:30,2,0.000,ALERT,213.74,303.88,60.023,1461814203,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,386436.0,386436.0,33010,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814227,440468.00
04/27/2016 23:30,2,0.000,ALERT,213.96,303.28,59.991,1461814203,"201051344000438","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,388592.1,388592.1,33015,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814229,440469.00
04/27/2016 23:30,2,0.000,ALERT,213.96,302.68,59.981,1461814203,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,381632.5,381632.5,33168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814231,440470.00
04/27/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1461814203,"274151322000083","219011344069620",0.00,3.70,0,299.67,311.39,0.0,0.0,0.000,653236.4,653236.4,21998,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814233,440471.00
04/27/2016 23:30,2,0.000,ALERT,213.51,302.37,59.991,1461814203,"274151322000076","219011344069620",0.00,4.50,0,299.67,310.19,0.0,0.0,0.000,695060.6,695060.6,21993,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814234,440472.00
04/27/2016 23:30,2,0.000,ALERT,213.51,304.48,59.991,1461814203,"201051344000868","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,375112.6,375112.6,28247,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814236,440473.00
04/27/2016 23:30,2,0.000,ALERT,213.06,303.88,59.981,1461814203,"274151322000095","219011344069620",0.00,3.30,0,300.57,311.39,0.0,0.0,0.000,687995.7,687995.7,21897,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814238,440474.00
04/27/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1461814203,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,372461.4,372461.4,28538,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814240,440475.00
04/27/2016 23:30,2,0.000,ALERT,213.74,302.68,60.028,1461814203,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,386160.8,386160.8,33056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814242,440476.00
04/27/2016 23:30,2,0.000,ALERT,213.51,303.88,59.996,1461814203,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,383120.5,383120.5,28460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814243,440477.00
04/27/2016 23:30,2,0.000,ALERT,213.96,303.58,59.959,1461814203,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,381568.5,381568.5,28054,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814245,440478.00
04/27/2016 23:30,2,0.000,ALERT,214.19,303.28,59.996,1461814203,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,388112.1,388112.1,32885,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814247,440479.00
04/27/2016 23:30,2,0.000,ALERT,213.96,302.68,60.007,1461814203,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,385127.7,385127.7,32890,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814249,440480.00
04/27/2016 23:30,2,0.000,ALERT,213.96,303.28,60.007,1461814203,"201051344001145","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,390308.5,390308.5,32747,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814251,440481.00
04/27/2016 23:30,2,0.000,ALERT,213.96,302.68,59.996,1461814203,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,382336.1,382336.1,33112,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814253,440482.00
04/27/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1461814203,"274151322000088","219011344069620",0.00,4.50,0,299.07,309.89,0.0,0.0,0.000,632298.3,632298.3,21676,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814255,440483.00
04/27/2016 23:30,2,0.000,ALERT,213.74,302.07,60.002,1461814203,"274151322000068","219011344069620",0.00,5.00,0,299.07,309.29,0.0,0.0,0.000,529315.6,529315.6,23083,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814256,440484.00
04/27/2016 23:30,2,0.000,ALERT,213.29,302.98,60.002,1461814203,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,378622.2,378622.2,33064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814258,440485.00
04/27/2016 23:30,2,0.000,ALERT,213.29,304.18,60.012,1461814203,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,386458.6,386458.6,28499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814260,440486.00
04/27/2016 23:30,2,0.000,ALERT,213.74,302.98,60.007,1461814203,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.98,0.0,0.0,0.000,385254.1,385254.1,33065,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814262,440487.00
04/27/2016 23:30,2,0.000,ALERT,212.83,302.98,60.002,1461814203,"274151322000054","219011344069620",0.00,5.00,0,299.37,310.79,0.0,0.0,0.000,646141.7,646141.7,21703,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814264,440488.00
04/27/2016 23:30,2,0.000,ALERT,213.51,302.98,60.034,1461814203,"201051344000867","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,374443.4,374443.4,28505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814265,440489.00
04/27/2016 23:30,2,0.000,ALERT,213.74,302.98,59.959,1461814203,"201051344001093","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,384088.0,384088.0,32938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814267,440490.00
04/27/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1461814203,"201051344000900","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,389831.7,389831.7,27886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814269,440491.00
04/27/2016 23:30,2,0.000,ALERT,213.74,302.98,60.034,1461814203,"201051344000648","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,382351.6,382351.6,28194,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814271,440492.00
04/27/2016 23:30,2,0.000,ALERT,213.51,304.18,60.002,1461814203,"201051344000569","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,391110.1,391110.1,27822,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461814273,440493.00
04/27/2016 23:30,2,0.000,ALERT,213.29,303.88,59.996,1461814203,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,382715.3,382715.3,28291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814274,440494.00
04/27/2016 23:30,2,0.000,ALERT,213.29,303.28,59.965,1461814203,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,377413.5,377413.5,28556,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814276,440495.00
04/27/2016 23:30,2,0.000,ALERT,213.74,303.88,60.002,1461814203,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,384240.2,384240.2,27968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814278,440496.00
04/27/2016 23:30,2,0.000,ALERT,213.29,301.77,59.991,1461814203,"274151322000087","219011344069620",0.00,5.00,0,298.47,310.19,0.0,0.0,0.000,620197.3,620197.3,21781,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461814280,440497.00
04/27/2016 23:45,2,0.000,ALERT,213.96,303.88,60.002,1461815103,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,383849.5,383849.5,28110,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815105,440498.00
04/27/2016 23:45,2,0.000,ALERT,213.29,303.28,59.959,1461815103,"274151322000085","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,648701.6,648701.6,21718,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815107,440499.00
04/27/2016 23:45,2,0.000,ALERT,214.19,303.88,59.996,1461815103,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,374770.4,374770.4,28576,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815109,440500.00
04/27/2016 23:45,2,0.000,ALERT,213.74,304.18,59.996,1461815103,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,376037.8,376037.8,28520,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815111,440501.00
04/27/2016 23:45,2,0.000,ALERT,213.29,302.68,59.954,1461815103,"201051344000646","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,380213.6,380213.6,33078,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815113,440502.00
04/27/2016 23:45,2,0.000,ALERT,212.83,303.88,59.986,1461815103,"274151322000052","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,659108.6,659108.6,21936,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815115,440503.00
04/27/2016 23:45,2,0.000,ALERT,213.74,303.28,59.991,1461815103,"201051344000585","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,386272.0,386272.0,33079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815116,440504.00
04/27/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1461815103,"201051344001230","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,383955.3,383955.3,32875,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815118,440505.00
04/27/2016 23:45,2,0.000,ALERT,213.96,303.58,59.986,1461815103,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,377530.3,377530.3,33049,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815120,440506.00
04/27/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1461815103,"201051344000955","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,389283.7,389283.7,32990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815122,440507.00
04/27/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1461815103,"274151322000094","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,529542.5,529542.5,22877,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815124,440508.00
04/27/2016 23:45,2,0.000,ALERT,213.74,304.48,60.007,1461815103,"201051344000579","219011344069620",0.00,3.70,0,302.98,306.28,0.0,0.0,0.000,389680.7,389680.7,8591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815125,440509.00
04/27/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1461815103,"201051344000890","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,386436.0,386436.0,33012,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815127,440510.00
04/27/2016 23:45,2,0.000,ALERT,213.74,302.98,60.039,1461815103,"201051344000438","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,388592.1,388592.1,33017,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815129,440511.00
04/27/2016 23:45,2,0.000,ALERT,213.96,302.37,59.991,1461815103,"201051344000417","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,381632.5,381632.5,33170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815131,440512.00
04/27/2016 23:45,2,0.000,ALERT,213.06,303.28,59.986,1461815103,"274151322000083","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,653236.4,653236.4,22000,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815133,440513.00
04/27/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1461815103,"274151322000076","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,695060.6,695060.6,21995,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815134,440514.00
04/27/2016 23:45,2,0.000,ALERT,213.51,304.78,60.018,1461815103,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,375112.6,375112.6,28249,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815136,440515.00
04/27/2016 23:45,2,0.000,ALERT,213.06,303.58,59.991,1461815103,"274151322000095","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,687995.7,687995.7,21899,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815138,440516.00
04/27/2016 23:45,2,0.000,ALERT,213.29,303.88,59.944,1461815103,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,372461.4,372461.4,28540,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815140,440517.00
04/27/2016 23:45,2,0.000,ALERT,213.51,302.37,59.991,1461815103,"201051344001025","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,386160.8,386160.8,33058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815142,440518.00
04/27/2016 23:45,2,0.000,ALERT,213.51,304.18,59.954,1461815103,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,383120.5,383120.5,28462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815143,440519.00
04/27/2016 23:45,2,0.000,ALERT,214.19,304.18,59.949,1461815103,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,381568.5,381568.5,28056,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815145,440520.00
04/27/2016 23:45,2,0.000,ALERT,213.96,302.68,59.986,1461815103,"201051344000685","219011344069620",0.00,3.30,0,301.47,304.78,0.0,0.0,0.000,388112.1,388112.1,32887,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815147,440521.00
04/27/2016 23:45,2,0.000,ALERT,213.96,302.68,59.986,1461815103,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,385127.7,385127.7,32892,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815149,440522.00
04/27/2016 23:45,2,0.000,ALERT,213.74,302.98,59.996,1461815103,"201051344001145","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,390308.5,390308.5,32749,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815151,440523.00
04/27/2016 23:45,2,0.000,ALERT,213.74,302.37,59.986,1461815103,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,382336.1,382336.1,33114,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815152,440524.00
04/27/2016 23:45,2,0.000,ALERT,212.61,302.98,59.944,1461815103,"274151322000088","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,632298.3,632298.3,21678,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815154,440525.00
04/27/2016 23:45,2,0.000,ALERT,213.51,302.07,59.986,1461815103,"274151322000068","219011344069620",0.00,5.00,0,300.87,303.88,0.0,0.0,0.000,529315.6,529315.6,23085,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815156,440526.00
04/27/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1461815103,"201051344001135","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,378622.2,378622.2,33066,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815158,440527.00
04/27/2016 23:45,2,0.000,ALERT,213.29,304.78,59.970,1461815103,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,386458.6,386458.6,28501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815160,440528.00
04/27/2016 23:45,2,0.000,ALERT,213.74,302.68,59.996,1461815103,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,385254.1,385254.1,33067,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815161,440529.00
04/27/2016 23:45,2,0.000,ALERT,212.83,303.58,59.986,1461815103,"274151322000054","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,646141.7,646141.7,21705,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815163,440530.00
04/27/2016 23:45,2,0.000,ALERT,213.96,303.58,59.991,1461815103,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,374443.4,374443.4,28507,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815165,440531.00
04/27/2016 23:45,2,0.000,ALERT,213.51,302.98,59.965,1461815103,"201051344001093","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,384088.0,384088.0,32940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815167,440532.00
04/27/2016 23:45,2,0.000,ALERT,213.51,304.18,59.996,1461815103,"201051344000900","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,389831.7,389831.7,27888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815169,440533.00
04/27/2016 23:45,2,0.000,ALERT,213.74,303.28,59.991,1461815103,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,382351.6,382351.6,28196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815170,440534.00
04/27/2016 23:45,2,0.000,ALERT,213.74,304.48,59.996,1461815103,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,391110.1,391110.1,27824,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815172,440535.00
04/27/2016 23:45,2,0.000,ALERT,213.51,304.18,59.981,1461815103,"201051344000983","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,382715.3,382715.3,28293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815174,440536.00
04/27/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1461815103,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,377413.5,377413.5,28558,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815176,440537.00
04/27/2016 23:45,2,0.000,ALERT,213.96,304.18,60.002,1461815103,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,384240.2,384240.2,27970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461815178,440538.00
04/27/2016 23:45,2,0.000,ALERT,213.06,302.07,59.949,1461815103,"274151322000087","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,620197.3,620197.3,21783,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461815179,440539.00
